Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,556.0,109.0,1.4,14.9,328.0,628.13,506.35
2018,1,11,14,45,549.0,99.0,1.4,14.85,300.0,589.98,478.12
2018,1,11,15,0,542.0,89.0,1.4,14.8,272.0,550.45,448.77
2018,1,11,15,15,476.5,85.0,1.4,14.8,232.0,474.35,389.11
2018,1,11,15,30,411.0,81.0,1.4,14.8,192.0,397.39,327.43
2018,1,11,15,45,289.5,74.0,1.3,14.5,146.0,293.31,241.63
2018,1,11,16,0,168.0,67.0,1.2,14.2,100.0,187.66,152.91
2018,1,11,16,15,93.5,53.0,1.2,14.0,70.5,113.92,89.87
2018,1,11,16,30,19.0,39.0,1.2,13.8,41.0,51.14,35.81
2018,1,11,16,45,32.0,24.0,1.25,13.55,25.5,44.21,18.69
2018,1,11,17,0,45.0,9.0,1.3,13.3,10.0,23.92,0.0
2018,1,11,17,15,22.5,4.5,1.4,13.2,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,12,7,15,53.0,5.5,2.15,11.75,6.0,0.0,0.0
2018,1,12,7,30,106.0,11.0,2.2,12.0,12.0,45.14,0.0
2018,1,12,7,45,269.0,20.0,2.25,12.2,41.0,143.07,0.0
2018,1,12,8,0,432.0,29.0,2.3,12.4,70.0,253.75,186.52
2018,1,12,8,15,519.0,34.5,2.4,12.65,109.0,323.02,258.81
2018,1,12,8,30,606.0,40.0,2.5,12.9,148.0,406.63,333.15
2018,1,12,8,45,659.0,43.5,2.6,13.1,188.5,474.75,392.83
2018,1,12,9,0,712.0,47.0,2.7,13.3,229.0,546.27,453.14
2018,1,12,9,15,746.0,50.0,2.8,13.6,268.0,606.88,501.6
2018,1,12,9,30,780.0,53.0,2.9,13.9,307.0,668.38,548.48
2018,1,12,9,45,800.5,56.0,3.0,14.2,341.0,719.78,586.5
2018,1,12,10,0,821.0,59.0,3.1,14.5,375.0,770.23,623.04
2018,1,12,10,15,837.5,60.5,3.05,14.7,404.0,805.29,646.95
2018,1,12,10,30,854.0,62.0,3.0,14.9,433.0,846.64,675.16
2018,1,12,10,45,801.5,77.5,2.95,15.1,440.0,851.42,676.52
2018,1,12,11,0,749.0,93.0,2.9,15.3,447.0,846.09,670.96
2018,1,12,11,15,625.0,127.0,2.9,15.4,429.0,785.1,625.77
2018,1,12,11,30,501.0,161.0,2.9,15.5,411.0,706.74,567.5
2018,1,12,11,45,573.0,147.0,2.85,15.6,437.5,774.43,617.44
2018,1,12,12,0,645.0,133.0,2.8,15.7,464.0,834.04,659.37
2018,1,12,12,15,592.5,146.5,2.85,15.75,451.0,799.54,634.0
2018,1,12,12,30,540.0,160.0,2.9,15.8,438.0,754.47,601.56
2018,1,12,12,45,539.0,158.5,2.95,15.9,433.0,748.74,597.92
2018,1,12,13,0,538.0,157.0,3.0,16.0,428.0,740.74,592.4
2018,1,12,13,15,540.5,150.5,3.05,16.0,416.5,727.73,583.5
2018,1,12,13,30,543.0,144.0,3.1,16.0,405.0,712.43,572.98
2018,1,12,13,45,574.5,131.0,3.15,16.0,396.0,722.28,581.33
2018,1,12,14,0,606.0,118.0,3.2,16.0,387.0,720.45,580.86
2018,1,12,14,15,611.5,110.5,3.2,15.95,367.5,698.08,565.0
2018,1,12,14,30,617.0,103.0,3.2,15.9,348.0,673.1,547.17
2018,1,12,14,45,481.5,110.5,3.2,15.85,292.0,542.84,447.04
2018,1,12,15,0,346.0,118.0,3.2,15.8,236.0,429.83,356.11
2018,1,12,15,15,319.5,107.0,3.2,15.8,206.0,382.55,317.93
2018,1,12,15,30,293.0,96.0,3.2,15.8,176.0,321.85,267.95
2018,1,12,15,45,235.0,82.5,2.9,15.3,140.0,256.04,212.3
2018,1,12,16,0,177.0,69.0,2.6,14.8,104.0,195.49,160.15
2018,1,12,16,15,224.0,54.5,2.55,14.5,87.5,206.43,166.54
2018,1,12,16,30,271.0,40.0,2.5,14.2,71.0,199.59,154.55
2018,1,12,16,45,201.5,27.5,2.5,13.9,45.0,136.65,74.98
2018,1,12,17,0,132.0,15.0,2.5,13.6,19.0,60.6,0.0
2018,1,12,17,15,66.0,7.5,2.5,13.5,9.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,9.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,9.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,9.6,0.0,0.0,0.0
2018,1,13,7,15,8.0,4.0,5.35,9.85,4.0,0.0,0.0
2018,1,13,7,30,16.0,8.0,5.6,10.1,8.0,12.2,0.0
2018,1,13,7,45,81.0,22.0,5.8,10.35,29.0,65.12,0.0
2018,1,13,8,0,146.0,36.0,6.0,10.6,50.0,122.55,89.92
2018,1,13,8,15,199.0,49.5,6.05,10.8,79.0,182.24,147.5
2018,1,13,8,30,252.0,63.0,6.1,11.0,108.0,238.04,198.5
2018,1,13,8,45,284.5,76.0,6.1,11.25,139.5,286.14,242.06
2018,1,13,9,0,317.0,89.0,6.1,11.5,171.0,337.04,287.02
2018,1,13,9,15,381.5,95.0,6.05,11.85,209.0,404.18,344.95
2018,1,13,9,30,446.0,101.0,6.0,12.2,247.0,476.09,405.54
2018,1,13,9,45,479.0,107.5,5.95,12.5,279.5,528.13,448.21
2018,1,13,10,0,512.0,114.0,5.9,12.8,312.0,581.27,490.89
2018,1,13,10,15,571.0,113.0,5.8,13.2,349.5,656.53,549.35
2018,1,13,10,30,630.0,112.0,5.7,13.6,387.0,726.21,601.89
2018,1,13,10,45,759.5,88.5,5.65,13.95,437.0,826.71,677.17
2018,1,13,11,0,889.0,65.0,5.6,14.3,487.0,924.68,748.39
2018,1,13,11,15,895.0,65.0,5.4,14.65,502.0,947.04,761.32
2018,1,13,11,30,901.0,65.0,5.2,15.0,517.0,966.17,772.12
2018,1,13,11,45,904.5,66.0,5.0,15.3,526.0,980.85,779.76
2018,1,13,12,0,908.0,67.0,4.8,15.6,535.0,992.01,784.83
2018,1,13,12,15,903.5,67.5,4.65,15.85,534.0,991.01,781.83
2018,1,13,12,30,899.0,68.0,4.5,16.1,533.0,986.38,776.47
2018,1,13,12,45,827.5,85.0,4.4,16.35,509.0,945.39,745.82
2018,1,13,13,0,756.0,102.0,4.3,16.6,485.0,895.74,709.22
2018,1,13,13,15,673.0,119.5,4.2,16.7,453.5,827.91,659.92
2018,1,13,13,30,590.0,137.0,4.1,16.8,422.0,757.43,608.17
2018,1,13,13,45,644.0,116.5,4.05,16.9,415.0,770.55,618.67
2018,1,13,14,0,698.0,96.0,4.0,17.0,408.0,777.15,623.86
2018,1,13,14,15,704.5,87.0,3.9,17.0,385.5,750.84,604.67
2018,1,13,14,30,711.0,78.0,3.8,17.0,363.0,721.49,583.31
2018,1,13,14,45,674.0,77.0,3.7,16.95,329.0,664.99,541.19
2018,1,13,15,0,637.0,76.0,3.6,16.9,295.0,608.86,498.77
2018,1,13,15,15,627.5,68.0,3.6,16.9,263.0,564.63,464.91
2018,1,13,15,30,618.0,60.0,3.6,16.9,231.0,519.43,428.36
2018,1,13,15,45,536.0,58.0,3.25,16.25,189.0,435.35,359.01
2018,1,13,16,0,454.0,56.0,2.9,15.6,147.0,357.22,292.83
2018,1,13,16,15,365.5,48.0,3.0,15.2,110.0,275.95,222.93
2018,1,13,16,30,277.0,40.0,3.1,14.8,73.0,202.38,157.17
2018,1,13,16,45,208.5,27.5,3.2,14.45,46.5,140.5,82.8
2018,1,13,17,0,140.0,15.0,3.3,14.1,20.0,63.67,0.0
2018,1,13,17,15,70.0,7.5,3.5,13.95,10.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,11.85,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,11.55,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,10.7,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,1,14,7,15,6.0,3.5,4.55,10.6,3.5,0.0,0.0
2018,1,14,7,30,12.0,7.0,4.5,10.7,7.0,9.99,0.0
2018,1,14,7,45,61.0,21.0,4.45,10.8,26.5,55.49,0.0
2018,1,14,8,0,110.0,35.0,4.4,10.9,46.0,104.2,75.93
2018,1,14,8,15,185.0,47.5,4.25,11.05,76.5,172.06,138.74
2018,1,14,8,30,260.0,60.0,4.1,11.2,107.0,238.1,197.85
2018,1,14,8,45,320.0,71.5,3.9,11.4,144.0,301.44,253.8
2018,1,14,9,0,380.0,83.0,3.7,11.6,181.0,370.24,313.1
2018,1,14,9,15,287.5,101.0,3.55,11.85,182.0,329.65,279.2
2018,1,14,9,30,195.0,119.0,3.4,12.1,183.0,295.27,249.12
2018,1,14,9,45,141.0,140.5,3.25,12.35,189.5,271.35,227.85
2018,1,14,10,0,87.0,162.0,3.1,12.6,196.0,242.03,201.61
2018,1,14,10,15,177.5,168.0,2.9,12.95,243.5,343.65,286.97
2018,1,14,10,30,268.0,174.0,2.7,13.3,291.0,453.52,375.65
2018,1,14,10,45,282.5,184.5,2.55,13.6,314.0,486.62,400.11
2018,1,14,11,0,297.0,195.0,2.4,13.9,337.0,519.5,424.37
2018,1,14,11,15,198.0,198.0,2.15,14.25,294.0,413.85,338.17
2018,1,14,11,30,99.0,201.0,1.9,14.6,251.0,304.21,247.93
2018,1,14,11,45,66.0,203.0,1.7,14.95,236.5,274.83,222.97
2018,1,14,12,0,33.0,205.0,1.5,15.3,222.0,244.86,197.14
2018,1,14,12,15,78.0,214.5,1.5,15.55,255.0,301.11,243.58
2018,1,14,12,30,123.0,224.0,1.5,15.8,288.0,378.56,305.09
2018,1,14,12,45,182.0,222.0,1.45,16.0,315.5,433.52,348.65
2018,1,14,13,0,241.0,220.0,1.4,16.2,343.0,508.33,406.08
2018,1,14,13,15,211.0,213.0,1.4,16.3,318.5,446.89,358.67
2018,1,14,13,30,181.0,206.0,1.4,16.4,294.0,406.92,327.8
2018,1,14,13,45,120.5,194.5,1.4,16.5,252.0,333.69,269.52
2018,1,14,14,0,60.0,183.0,1.4,16.6,210.0,244.74,197.71
2018,1,14,14,15,102.0,175.0,1.5,16.6,217.5,289.08,235.28
2018,1,14,14,30,144.0,167.0,1.6,16.6,225.0,312.62,255.52
2018,1,14,14,45,153.0,154.5,1.7,16.55,211.5,300.82,246.69
2018,1,14,15,0,162.0,142.0,1.8,16.5,198.0,288.16,237.1
2018,1,14,15,15,194.0,122.5,1.8,16.5,182.0,296.28,244.19
2018,1,14,15,30,226.0,103.0,1.8,16.5,166.0,285.79,235.82
2018,1,14,15,45,229.5,88.0,1.9,16.0,143.5,259.89,214.26
2018,1,14,16,0,233.0,73.0,2.0,15.5,121.0,233.27,191.13
2018,1,14,16,15,194.0,58.5,1.85,15.35,92.0,184.18,147.93
2018,1,14,16,30,155.0,44.0,1.7,15.2,63.0,139.13,107.11
2018,1,14,16,45,106.0,29.5,1.6,15.0,40.0,92.02,55.59
2018,1,14,17,0,57.0,15.0,1.5,14.8,17.0,33.58,0.0
2018,1,14,17,15,28.5,7.5,1.3,14.7,8.5,6.4,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.0,2.65,12.55,3.0,0.0,0.0
2018,1,15,7,30,0.0,6.0,2.6,12.8,6.0,5.12,0.0
2018,1,15,7,45,10.0,20.5,2.55,13.0,21.5,24.95,0.0
2018,1,15,8,0,20.0,35.0,2.5,13.2,37.0,47.43,31.55
2018,1,15,8,15,37.0,51.5,2.6,13.35,57.5,74.26,56.49
2018,1,15,8,30,54.0,68.0,2.7,13.5,78.0,102.49,81.64
2018,1,15,8,45,92.5,85.0,2.8,13.7,107.0,156.72,128.74
2018,1,15,9,0,131.0,102.0,2.9,13.9,136.0,205.1,170.63
2018,1,15,9,15,256.0,107.0,2.8,14.1,187.0,315.1,264.24
2018,1,15,9,30,381.0,112.0,2.7,14.3,238.0,440.44,367.19
2018,1,15,9,45,432.0,117.0,2.55,14.5,274.0,502.27,415.9
2018,1,15,10,0,483.0,122.0,2.4,14.7,310.0,566.7,465.54
2018,1,15,10,15,489.5,131.0,2.45,14.9,334.0,600.16,490.28
2018,1,15,10,30,496.0,140.0,2.5,15.1,358.0,632.35,513.85
2018,1,15,10,45,475.5,153.5,2.55,15.3,371.5,643.97,521.08
2018,1,15,11,0,455.0,167.0,2.6,15.5,385.0,652.64,526.16
2018,1,15,11,15,359.5,187.0,2.6,15.5,363.0,573.86,464.33
2018,1,15,11,30,264.0,207.0,2.6,15.5,341.0,512.23,414.65
2018,1,15,11,45,205.5,220.5,2.55,15.5,326.0,453.62,367.88
2018,1,15,12,0,147.0,234.0,2.5,15.5,311.0,414.59,335.48
2018,1,15,12,15,170.0,233.5,2.45,15.45,322.5,436.95,353.78
2018,1,15,12,30,193.0,233.0,2.4,15.4,334.0,458.91,371.38
2018,1,15,12,45,181.5,230.5,2.3,15.4,324.5,443.7,358.99
2018,1,15,13,0,170.0,228.0,2.2,15.4,315.0,428.14,346.57
2018,1,15,13,15,119.0,214.5,2.15,15.4,274.5,360.2,292.13
2018,1,15,13,30,68.0,201.0,2.1,15.4,234.0,273.98,222.51
2018,1,15,13,45,88.0,197.0,2.0,15.4,238.0,287.56,234.61
2018,1,15,14,0,108.0,193.0,1.9,15.4,242.0,318.64,260.03
2018,1,15,14,15,132.0,182.5,1.85,15.45,238.5,324.59,265.63
2018,1,15,14,30,156.0,172.0,1.8,15.5,235.0,328.93,269.97
2018,1,15,14,45,227.5,147.0,1.7,15.5,231.0,367.22,302.35
2018,1,15,15,0,299.0,122.0,1.6,15.5,227.0,382.27,315.71
2018,1,15,15,15,343.5,107.0,1.6,15.5,214.5,400.71,330.41
2018,1,15,15,30,388.0,92.0,1.6,15.5,202.0,397.09,327.23
2018,1,15,15,45,346.5,81.5,1.45,15.35,168.0,339.54,279.15
2018,1,15,16,0,305.0,71.0,1.3,15.2,134.0,285.38,232.98
2018,1,15,16,15,261.5,57.5,1.25,15.05,102.5,230.23,185.14
2018,1,15,16,30,218.0,44.0,1.2,14.9,71.0,179.57,139.47
2018,1,15,16,45,153.0,30.5,1.15,14.8,45.5,123.33,79.34
2018,1,15,17,0,88.0,17.0,1.1,14.7,20.0,46.69,0.0
2018,1,15,17,15,44.0,8.5,1.05,14.7,10.0,7.26,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,16,7,15,2.0,2.5,0.9,14.1,2.5,0.0,0.0
2018,1,16,7,30,4.0,5.0,0.9,14.2,5.0,5.59,0.0
2018,1,16,7,45,4.0,12.5,0.9,14.35,12.5,12.11,0.0
2018,1,16,8,0,4.0,20.0,0.9,14.5,20.0,18.27,8.73
2018,1,16,8,15,2.0,28.0,1.0,14.6,28.0,24.11,14.51
2018,1,16,8,30,0.0,36.0,1.1,14.7,36.0,29.74,19.59
2018,1,16,8,45,0.5,49.0,1.2,14.8,49.0,40.9,29.3
2018,1,16,9,0,1.0,62.0,1.3,14.9,62.0,53.14,39.86
2018,1,16,9,15,1.0,70.5,1.15,15.05,70.5,60.58,46.21
2018,1,16,9,30,1.0,79.0,1.0,15.2,79.0,68.11,52.54
2018,1,16,9,45,33.5,111.0,0.9,15.4,124.0,135.12,109.66
2018,1,16,10,0,66.0,143.0,0.8,15.6,169.0,199.68,163.14
2018,1,16,10,15,58.0,137.5,0.65,15.75,161.5,186.35,151.39
2018,1,16,10,30,50.0,132.0,0.5,15.9,154.0,173.28,140.19
2018,1,16,10,45,25.0,106.5,0.35,16.05,117.5,122.88,97.93
2018,1,16,11,0,0.0,81.0,0.2,16.2,81.0,67.26,50.91
2018,1,16,11,15,39.5,122.0,0.25,16.35,142.0,153.75,123.77
2018,1,16,11,30,79.0,163.0,0.3,16.5,203.0,238.32,192.07
2018,1,16,11,45,113.5,171.0,0.35,16.6,229.5,301.38,241.71
2018,1,16,12,0,148.0,179.0,0.4,16.7,256.0,345.81,276.48
2018,1,16,12,15,205.0,202.0,0.65,16.7,309.5,431.09,343.44
2018,1,16,12,30,262.0,225.0,0.9,16.7,363.0,538.18,424.6
2018,1,16,12,45,184.0,203.0,1.15,16.7,299.5,410.77,328.39
2018,1,16,13,0,106.0,181.0,1.4,16.7,236.0,306.03,246.75
2018,1,16,13,15,67.0,168.5,1.35,16.6,203.0,233.03,188.29
2018,1,16,13,30,28.0,156.0,1.3,16.5,170.0,181.06,145.33
2018,1,16,13,45,17.0,141.5,1.25,16.45,150.0,141.69,113.13
2018,1,16,14,0,6.0,127.0,1.2,16.4,130.0,117.18,92.76
2018,1,16,14,15,50.0,123.0,1.25,16.3,144.0,162.79,132.38
2018,1,16,14,30,94.0,119.0,1.3,16.2,158.0,209.81,172.38
2018,1,16,14,45,103.0,125.5,1.3,16.15,165.0,222.93,183.15
2018,1,16,15,0,112.0,132.0,1.3,16.1,172.0,236.11,193.95
2018,1,16,15,15,59.5,107.0,1.3,16.1,128.0,150.41,122.42
2018,1,16,15,30,7.0,82.0,1.3,16.1,84.0,77.09,59.94
2018,1,16,15,45,6.0,67.5,1.25,15.7,69.0,62.55,47.71
2018,1,16,16,0,5.0,53.0,1.2,15.3,54.0,48.15,35.34
2018,1,16,16,15,47.0,41.0,1.15,15.1,47.0,70.97,54.48
2018,1,16,16,30,89.0,29.0,1.1,14.9,40.0,83.77,63.4
2018,1,16,16,45,85.5,22.0,1.1,14.7,29.0,70.84,45.26
2018,1,16,17,0,82.0,15.0,1.1,14.5,18.0,42.88,0.0
2018,1,16,17,15,41.0,7.5,1.1,14.4,9.0,19.22,0.0
2018,1,16,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,17,7,15,0.0,2.0,1.45,12.55,2.0,0.0,0.0
2018,1,17,7,30,0.0,4.0,1.4,12.8,4.0,3.41,0.0
2018,1,17,7,45,0.0,14.0,1.35,13.0,14.0,11.54,0.0
2018,1,17,8,0,0.0,24.0,1.3,13.2,24.0,19.82,10.09
2018,1,17,8,15,0.0,35.5,1.25,13.4,35.5,29.77,19.33
2018,1,17,8,30,0.0,47.0,1.2,13.6,47.0,40.07,28.46
2018,1,17,8,45,0.0,62.5,1.15,13.8,62.5,54.68,41.15
2018,1,17,9,0,0.0,78.0,1.1,14.0,78.0,69.3,53.72
2018,1,17,9,15,1.0,77.0,1.05,14.2,77.5,67.12,51.91
2018,1,17,9,30,2.0,76.0,1.0,14.4,77.0,65.81,50.79
2018,1,17,9,45,1.0,64.5,1.0,14.6,65.0,54.23,40.83
2018,1,17,10,0,0.0,53.0,1.0,14.8,53.0,43.86,31.9
2018,1,17,10,15,4.5,92.0,1.05,14.9,94.0,81.82,64.11
2018,1,17,10,30,9.0,131.0,1.1,15.0,135.0,124.26,99.47
2018,1,17,10,45,9.5,141.0,1.2,15.15,145.5,134.47,107.63
2018,1,17,11,0,10.0,151.0,1.3,15.3,156.0,144.81,115.95
2018,1,17,11,15,11.5,165.0,1.45,15.4,171.0,160.49,128.69
2018,1,17,11,30,13.0,179.0,1.6,15.5,186.0,176.46,141.61
2018,1,17,11,45,59.0,196.0,1.7,15.6,227.0,258.29,209.42
2018,1,17,12,0,105.0,213.0,1.8,15.7,268.0,345.51,279.64
2018,1,17,12,15,129.5,221.5,1.8,15.75,289.5,380.76,307.4
2018,1,17,12,30,154.0,230.0,1.8,15.8,311.0,415.8,335.0
2018,1,17,12,45,188.5,229.0,1.85,15.9,327.5,447.98,360.78
2018,1,17,13,0,223.0,228.0,1.9,16.0,344.0,479.14,385.63
2018,1,17,13,15,185.5,224.5,1.9,15.95,319.0,436.36,351.8
2018,1,17,13,30,148.0,221.0,1.9,15.9,294.0,394.2,318.53
2018,1,17,13,45,151.0,210.0,1.95,15.9,282.0,380.87,308.99
2018,1,17,14,0,154.0,199.0,2.0,15.9,270.0,367.09,298.87
2018,1,17,14,15,192.0,185.0,2.0,15.8,268.0,379.52,310.44
2018,1,17,14,30,230.0,171.0,2.0,15.7,266.0,406.76,333.11
2018,1,17,14,45,232.5,155.0,2.05,15.6,244.5,381.31,313.59
2018,1,17,15,0,235.0,139.0,2.1,15.5,223.0,355.06,293.34
2018,1,17,15,15,286.0,119.5,2.1,15.5,210.5,358.77,297.43
2018,1,17,15,30,337.0,100.0,2.1,15.5,198.0,372.59,308.45
2018,1,17,15,45,316.5,87.0,1.9,15.05,167.5,327.66,270.78
2018,1,17,16,0,296.0,74.0,1.7,14.6,137.0,284.1,233.42
2018,1,17,16,15,254.5,60.0,1.65,14.4,105.5,229.71,186.06
2018,1,17,16,30,213.0,46.0,1.6,14.2,74.0,179.55,140.98
2018,1,17,16,45,144.0,32.5,1.5,13.95,48.0,123.33,84.74
2018,1,17,17,0,75.0,19.0,1.4,13.7,22.0,55.51,0.0
2018,1,17,17,15,37.5,9.5,1.4,13.65,11.0,19.87,0.0
2018,1,17,17,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,18,7,15,0.0,1.0,3.0,13.65,1.0,0.0,0.0
2018,1,18,7,30,0.0,2.0,3.2,13.8,2.0,1.71,0.0
2018,1,18,7,45,0.0,6.0,3.35,13.95,6.0,4.92,0.0
2018,1,18,8,0,0.0,10.0,3.5,14.1,10.0,8.21,0.86
2018,1,18,8,15,0.0,14.0,3.5,14.2,14.0,11.51,3.98
2018,1,18,8,30,0.0,18.0,3.5,14.3,18.0,14.81,6.94
2018,1,18,8,45,0.0,19.0,3.5,14.4,19.0,15.63,7.74
2018,1,18,9,0,0.0,20.0,3.5,14.5,20.0,16.46,8.5
2018,1,18,9,15,0.0,23.0,3.5,14.55,23.0,18.95,10.65
2018,1,18,9,30,0.0,26.0,3.5,14.6,26.0,21.44,12.78
2018,1,18,9,45,2.5,64.0,3.5,14.65,65.0,54.98,41.53
2018,1,18,10,0,5.0,102.0,3.5,14.7,104.0,92.49,73.3
2018,1,18,10,15,12.0,133.5,3.6,14.8,138.5,130.11,104.95
2018,1,18,10,30,19.0,165.0,3.7,14.9,173.0,169.4,137.61
2018,1,18,10,45,11.0,128.0,3.75,14.95,132.5,122.35,98.02
2018,1,18,11,0,3.0,91.0,3.8,15.0,92.0,78.97,61.31
2018,1,18,11,15,1.5,62.5,3.85,15.0,63.0,53.24,39.56
2018,1,18,11,30,0.0,34.0,3.9,15.0,34.0,28.12,18.23
2018,1,18,11,45,0.0,64.0,3.9,15.05,64.0,53.08,39.3
2018,1,18,12,0,0.0,94.0,3.9,15.1,94.0,78.62,60.69
2018,1,18,12,15,0.0,114.0,3.9,15.15,114.0,97.28,76.23
2018,1,18,12,30,0.0,134.0,3.9,15.2,134.0,116.65,92.3
2018,1,18,12,45,0.0,137.5,3.95,15.2,137.5,120.19,95.25
2018,1,18,13,0,0.0,141.0,4.0,15.2,141.0,123.86,98.34
2018,1,18,13,15,0.0,122.5,4.05,15.15,122.5,105.79,83.41
2018,1,18,13,30,0.0,104.0,4.1,15.1,104.0,88.22,68.85
2018,1,18,13,45,0.0,106.0,4.15,15.0,106.0,90.36,70.77
2018,1,18,14,0,0.0,108.0,4.2,14.9,108.0,92.63,72.81
2018,1,18,14,15,6.0,113.0,4.25,14.75,115.5,103.33,82.22
2018,1,18,14,30,12.0,118.0,4.3,14.6,123.0,114.08,91.67
2018,1,18,14,45,14.5,109.5,4.3,14.45,115.0,108.0,86.82
2018,1,18,15,0,17.0,101.0,4.3,14.3,107.0,101.81,81.83
2018,1,18,15,15,82.5,102.0,4.3,14.3,126.5,173.49,144.24
2018,1,18,15,30,148.0,103.0,4.3,14.3,146.0,218.35,182.85
2018,1,18,15,45,158.5,88.5,4.1,14.0,128.5,214.76,179.17
2018,1,18,16,0,169.0,74.0,3.9,13.7,111.0,196.35,162.67
2018,1,18,16,15,126.0,57.0,3.85,13.6,81.0,144.44,116.98
2018,1,18,16,30,83.0,40.0,3.8,13.5,51.0,96.57,74.62
2018,1,18,16,45,53.0,25.5,3.75,13.35,31.5,53.97,35.28
2018,1,18,17,0,23.0,11.0,3.7,13.2,12.0,20.36,0.0
2018,1,18,17,15,11.5,5.5,3.8,13.1,6.0,8.31,0.0
2018,1,18,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,19,7,15,45.5,7.5,2.8,11.15,8.5,0.0,0.0
2018,1,19,7,30,91.0,15.0,2.8,11.4,17.0,42.56,0.0
2018,1,19,7,45,213.5,26.5,2.85,11.7,45.0,128.21,30.32
2018,1,19,8,0,336.0,38.0,2.9,12.0,73.0,214.4,162.5
2018,1,19,8,15,431.5,45.0,2.95,12.1,112.5,291.05,235.23
2018,1,19,8,30,527.0,52.0,3.0,12.2,152.0,376.46,310.76
2018,1,19,8,45,413.5,51.5,3.05,12.35,141.5,336.11,281.69
2018,1,19,9,0,300.0,51.0,3.1,12.5,131.0,273.17,231.31
2018,1,19,9,15,330.5,67.0,3.1,12.55,168.0,329.69,279.72
2018,1,19,9,30,361.0,83.0,3.1,12.6,205.0,387.61,327.82
2018,1,19,9,45,570.5,79.0,3.05,12.6,295.5,570.93,476.56
2018,1,19,10,0,780.0,75.0,3.0,12.6,386.0,754.89,616.11
2018,1,19,10,15,798.0,77.0,2.95,12.65,416.0,800.14,647.01
2018,1,19,10,30,816.0,79.0,2.9,12.7,446.0,843.68,677.21
2018,1,19,10,45,828.0,80.5,2.9,12.7,469.5,879.16,701.63
2018,1,19,11,0,840.0,82.0,2.9,12.7,493.0,912.08,724.09
2018,1,19,11,15,848.0,83.5,2.95,12.75,510.0,938.43,742.06
2018,1,19,11,30,856.0,85.0,3.0,12.8,527.0,961.68,757.92
2018,1,19,11,45,813.0,96.5,3.05,12.85,522.5,944.16,745.05
2018,1,19,12,0,770.0,108.0,3.1,12.9,518.0,928.83,734.24
2018,1,19,12,15,482.5,100.5,3.2,12.9,357.5,636.88,519.04
2018,1,19,12,30,195.0,93.0,3.3,12.9,197.0,327.78,273.47
2018,1,19,12,45,130.5,116.0,3.45,12.9,185.5,270.74,225.82
2018,1,19,13,0,66.0,139.0,3.6,12.9,174.0,198.41,163.98
2018,1,19,13,15,296.5,134.5,3.75,12.85,284.0,474.92,395.96
2018,1,19,13,30,527.0,130.0,3.9,12.8,394.0,693.61,569.41
2018,1,19,13,45,619.5,117.5,4.05,12.75,415.5,753.11,614.69
2018,1,19,14,0,712.0,105.0,4.2,12.7,437.0,805.63,655.54
2018,1,19,14,15,633.0,112.0,4.3,12.65,394.5,723.79,594.75
2018,1,19,14,30,554.0,119.0,4.4,12.6,352.0,643.16,534.18
2018,1,19,14,45,660.0,94.0,4.5,12.55,349.5,679.67,564.57
2018,1,19,15,0,766.0,69.0,4.6,12.5,347.0,699.87,581.47
2018,1,19,15,15,734.0,66.0,4.6,12.5,309.0,640.19,535.06
2018,1,19,15,30,702.0,63.0,4.6,12.5,271.0,580.89,487.99
2018,1,19,15,45,653.0,58.5,4.6,12.25,229.5,514.47,432.38
2018,1,19,16,0,604.0,54.0,4.6,12.0,188.0,446.72,373.9
2018,1,19,16,15,513.0,48.5,4.55,11.8,145.0,358.64,296.72
2018,1,19,16,30,422.0,43.0,4.5,11.6,102.0,278.7,224.57
2018,1,19,16,45,306.0,32.5,4.4,11.4,67.0,192.47,141.25
2018,1,19,17,0,190.0,22.0,4.3,11.2,32.0,107.93,0.0
2018,1,19,17,15,95.0,11.0,4.35,11.1,16.0,39.33,0.0
2018,1,19,17,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,10.65,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.95,10.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,10.35,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,10.3,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,10.25,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.95,10.15,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,9.85,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,9.75,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,9.65,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,9.55,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,9.45,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,9.35,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,9.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,9.05,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.6,8.95,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.5,9.05,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,1,20,7,15,72.5,7.5,4.55,9.5,9.0,0.0,0.0
2018,1,20,7,30,145.0,15.0,4.6,9.9,18.0,60.02,0.0
2018,1,20,7,45,285.0,24.0,4.7,10.3,48.0,151.89,45.55
2018,1,20,8,0,425.0,33.0,4.8,10.7,78.0,249.3,191.43
2018,1,20,8,15,514.0,39.0,4.8,10.95,119.0,325.02,265.18
2018,1,20,8,30,603.0,45.0,4.8,11.2,160.0,404.92,337.64
2018,1,20,8,45,658.5,49.0,4.85,11.4,202.5,475.58,400.63
2018,1,20,9,0,714.0,53.0,4.9,11.6,245.0,549.9,464.6
2018,1,20,9,15,750.0,55.5,4.9,11.8,285.0,612.15,516.01
2018,1,20,9,30,786.0,58.0,4.9,12.0,325.0,675.4,565.42
2018,1,20,9,45,812.0,59.5,4.9,12.15,361.0,730.17,607.05
2018,1,20,10,0,838.0,61.0,4.9,12.3,397.0,776.27,641.17
2018,1,20,10,15,853.0,62.5,4.9,12.4,427.0,819.54,672.72
2018,1,20,10,30,868.0,64.0,4.9,12.5,457.0,860.86,702.39
2018,1,20,10,45,878.0,66.0,4.9,12.65,481.0,896.09,727.06
2018,1,20,11,0,888.0,68.0,4.9,12.8,505.0,928.59,749.56
2018,1,20,11,15,894.0,69.0,4.95,12.85,521.5,953.0,766.72
2018,1,20,11,30,900.0,70.0,5.0,12.9,538.0,974.15,781.6
2018,1,20,11,45,902.0,71.0,5.05,13.0,547.0,988.0,791.14
2018,1,20,12,0,904.0,72.0,5.1,13.1,556.0,998.28,798.27
2018,1,20,12,15,833.0,92.0,5.15,13.15,539.0,968.49,776.55
2018,1,20,12,30,762.0,112.0,5.2,13.2,522.0,929.13,748.03
2018,1,20,12,45,756.0,112.0,5.2,13.25,515.0,919.69,741.34
2018,1,20,13,0,750.0,112.0,5.2,13.3,508.0,907.12,732.29
2018,1,20,13,15,814.0,93.0,5.2,13.3,513.0,929.28,749.31
2018,1,20,13,30,878.0,74.0,5.2,13.3,518.0,941.62,758.98
2018,1,20,13,45,868.5,73.0,5.2,13.3,497.0,913.71,739.08
2018,1,20,14,0,859.0,72.0,5.2,13.3,476.0,892.52,724.42
2018,1,20,14,15,846.5,70.0,5.2,13.3,449.0,854.63,697.13
2018,1,20,14,30,834.0,68.0,5.2,13.3,422.0,814.4,667.91
2018,1,20,14,45,817.0,65.5,5.25,13.25,389.0,767.79,633.78
2018,1,20,15,0,800.0,63.0,5.3,13.2,356.0,719.67,597.87
2018,1,20,15,15,770.0,60.0,5.3,13.2,317.5,660.21,551.92
2018,1,20,15,30,740.0,57.0,5.3,13.2,279.0,600.94,505.06
2018,1,20,15,45,697.0,53.0,5.0,12.85,237.5,532.74,447.71
2018,1,20,16,0,654.0,49.0,4.7,12.5,196.0,466.72,390.21
2018,1,20,16,15,582.5,44.0,4.55,12.2,154.0,386.78,319.75
2018,1,20,16,30,511.0,39.0,4.4,11.9,112.0,318.3,256.57
2018,1,20,16,45,359.5,30.5,4.2,11.6,73.0,214.08,159.32
2018,1,20,17,0,208.0,22.0,4.0,11.3,34.0,116.05,0.0
2018,1,20,17,15,104.0,11.0,3.95,11.2,17.0,42.24,0.0
2018,1,20,17,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,21,7,15,29.0,6.0,1.45,11.1,6.5,0.0,0.0
2018,1,21,7,30,58.0,12.0,1.3,11.3,13.0,29.05,0.0
2018,1,21,7,45,98.5,25.5,1.2,11.5,33.5,76.17,24.27
2018,1,21,8,0,139.0,39.0,1.1,11.7,54.0,119.39,89.79
2018,1,21,8,15,300.0,47.5,1.15,11.85,99.5,225.23,181.62
2018,1,21,8,30,461.0,56.0,1.2,12.0,145.0,343.4,281.72
2018,1,21,8,45,568.0,57.0,1.25,12.2,193.0,434.43,358.12
2018,1,21,9,0,675.0,58.0,1.3,12.4,241.0,529.82,435.84
2018,1,21,9,15,671.5,66.0,1.45,12.5,272.0,573.93,471.55
2018,1,21,9,30,668.0,74.0,1.6,12.6,303.0,611.79,501.01
2018,1,21,9,45,503.0,110.5,1.8,12.75,293.5,547.38,450.75
2018,1,21,10,0,338.0,147.0,2.0,12.9,284.0,457.93,378.87
2018,1,21,10,15,395.0,150.0,2.1,12.95,321.5,540.72,444.77
2018,1,21,10,30,452.0,153.0,2.2,13.0,359.0,607.81,496.59
2018,1,21,10,45,339.0,162.0,2.35,13.1,321.0,507.48,417.1
2018,1,21,11,0,226.0,171.0,2.5,13.2,283.0,420.99,346.89
2018,1,21,11,15,218.5,192.5,2.55,13.2,303.5,445.0,365.42
2018,1,21,11,30,211.0,214.0,2.6,13.2,324.0,446.71,366.17
2018,1,21,11,45,292.5,214.0,2.65,13.25,369.5,550.38,448.41
2018,1,21,12,0,374.0,214.0,2.7,13.3,415.0,633.25,512.76
2018,1,21,12,15,298.5,224.0,2.7,13.35,385.0,572.2,463.57
2018,1,21,12,30,223.0,234.0,2.7,13.4,355.0,487.83,397.05
2018,1,21,12,45,167.0,236.0,2.7,13.45,326.0,434.24,353.94
2018,1,21,13,0,111.0,238.0,2.7,13.5,297.0,360.1,294.02
2018,1,21,13,15,123.0,232.5,2.65,13.55,296.5,384.71,314.17
2018,1,21,13,30,135.0,227.0,2.6,13.6,296.0,387.9,317.15
2018,1,21,13,45,117.0,216.0,2.6,13.65,274.0,355.36,291.03
2018,1,21,14,0,99.0,205.0,2.6,13.7,252.0,304.84,250.55
2018,1,21,14,15,104.0,193.5,2.55,13.7,240.5,294.1,242.54
2018,1,21,14,30,109.0,182.0,2.5,13.7,229.0,299.91,247.61
2018,1,21,14,45,87.0,160.0,2.45,13.7,195.5,236.15,195.36
2018,1,21,15,0,65.0,138.0,2.4,13.7,162.0,191.0,157.79
2018,1,21,15,15,44.5,126.5,2.4,13.7,142.0,162.01,133.18
2018,1,21,15,30,24.0,115.0,2.4,13.7,122.0,135.02,109.97
2018,1,21,15,45,26.0,99.0,2.2,13.45,105.5,118.72,96.23
2018,1,21,16,0,28.0,83.0,2.0,13.2,89.0,102.36,82.11
2018,1,21,16,15,14.0,63.5,2.1,13.05,66.5,66.32,50.86
2018,1,21,16,30,0.0,44.0,2.2,12.9,44.0,39.43,27.44
2018,1,21,16,45,0.0,29.0,2.3,12.8,29.0,25.2,14.42
2018,1,21,17,0,0.0,14.0,2.4,12.7,14.0,11.54,0.0
2018,1,21,17,15,0.0,7.0,2.5,12.65,7.0,5.97,0.0
2018,1,21,17,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
