Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,1,22,7,15,12.5,5.5,3.25,13.05,6.0,0.0,0.0
2018,1,22,7,30,25.0,11.0,3.3,13.2,12.0,17.46,0.0
2018,1,22,7,45,31.5,25.5,3.4,13.3,28.0,44.68,14.15
2018,1,22,8,0,38.0,40.0,3.5,13.4,44.0,60.35,42.93
2018,1,22,8,15,72.0,57.0,3.45,13.45,69.5,105.04,82.56
2018,1,22,8,30,106.0,74.0,3.4,13.5,95.0,145.79,118.69
2018,1,22,8,45,121.5,90.5,3.4,13.55,120.0,178.24,147.46
2018,1,22,9,0,137.0,107.0,3.4,13.6,145.0,212.18,176.99
2018,1,22,9,15,133.5,124.5,3.4,13.65,166.0,235.61,196.83
2018,1,22,9,30,130.0,142.0,3.4,13.7,187.0,258.56,215.8
2018,1,22,9,45,219.5,148.5,3.4,13.8,234.0,355.25,296.91
2018,1,22,10,0,309.0,155.0,3.4,13.9,281.0,443.91,369.69
2018,1,22,10,15,463.5,138.5,3.45,13.95,343.0,585.2,483.43
2018,1,22,10,30,618.0,122.0,3.5,14.0,405.0,726.06,591.18
2018,1,22,10,45,731.5,101.5,3.6,14.05,453.5,823.1,662.09
2018,1,22,11,0,845.0,81.0,3.7,14.1,502.0,915.98,728.67
2018,1,22,11,15,839.5,85.0,3.75,14.15,515.0,933.0,739.52
2018,1,22,11,30,834.0,89.0,3.8,14.2,528.0,946.44,748.53
2018,1,22,11,45,851.5,87.0,3.85,14.2,542.0,971.33,765.99
2018,1,22,12,0,869.0,85.0,3.9,14.2,556.0,992.99,781.15
2018,1,22,12,15,870.5,85.0,3.85,14.2,558.0,997.92,783.94
2018,1,22,12,30,872.0,85.0,3.8,14.2,560.0,999.23,784.48
2018,1,22,12,45,871.0,84.5,3.8,14.2,554.5,993.78,780.81
2018,1,22,13,0,870.0,84.0,3.8,14.2,549.0,984.72,774.81
2018,1,22,13,15,865.5,83.5,3.7,14.15,536.5,968.73,763.53
2018,1,22,13,30,861.0,83.0,3.6,14.1,524.0,949.34,750.01
2018,1,22,13,45,852.5,81.0,3.55,14.05,503.0,921.04,730.54
2018,1,22,14,0,844.0,79.0,3.5,14.0,482.0,889.8,708.99
2018,1,22,14,15,829.5,77.5,3.35,13.9,454.5,851.15,681.48
2018,1,22,14,30,815.0,76.0,3.2,13.8,427.0,810.28,652.2
2018,1,22,14,45,794.5,73.0,3.1,13.7,393.5,760.73,616.43
2018,1,22,15,0,774.0,70.0,3.0,13.6,360.0,709.97,579.25
2018,1,22,15,15,743.5,67.0,3.0,13.6,321.5,650.95,535.22
2018,1,22,15,30,713.0,64.0,3.0,13.6,283.0,592.16,490.18
2018,1,22,15,45,671.0,59.0,2.8,13.3,241.5,528.62,438.0
2018,1,22,16,0,629.0,54.0,2.6,13.0,200.0,463.33,382.8
2018,1,22,16,15,561.0,48.5,2.55,12.75,158.5,386.12,316.36
2018,1,22,16,30,493.0,43.0,2.5,12.5,117.0,314.76,252.59
2018,1,22,16,45,379.0,35.0,2.5,12.25,80.0,227.25,171.76
2018,1,22,17,0,265.0,27.0,2.5,12.0,43.0,142.94,40.96
2018,1,22,17,15,151.0,16.0,2.5,11.95,23.5,61.55,0.0
2018,1,22,17,30,37.0,5.0,2.5,11.9,4.0,0.0,0.0
2018,1,22,17,45,18.5,2.5,2.55,11.8,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,1,23,7,15,28.5,7.0,2.0,9.6,7.5,0.0,0.0
2018,1,23,7,30,57.0,14.0,2.0,9.8,15.0,30.29,0.0
2018,1,23,7,45,90.0,25.5,2.0,10.0,33.0,72.6,30.02
2018,1,23,8,0,123.0,37.0,2.0,10.2,51.0,107.89,81.93
2018,1,23,8,15,267.5,49.0,2.0,10.35,96.5,210.01,171.04
2018,1,23,8,30,412.0,61.0,2.0,10.5,142.0,320.62,266.36
2018,1,23,8,45,518.5,65.0,1.95,10.65,192.0,412.84,344.96
2018,1,23,9,0,625.0,69.0,1.9,10.8,242.0,513.93,428.29
2018,1,23,9,15,627.5,77.5,1.95,11.0,273.5,556.48,462.7
2018,1,23,9,30,630.0,86.0,2.0,11.2,305.0,597.52,495.0
2018,1,23,9,45,717.0,80.0,2.05,11.45,354.0,685.19,560.94
2018,1,23,10,0,804.0,74.0,2.1,11.7,403.0,772.61,624.3
2018,1,23,10,15,823.0,75.5,2.1,11.9,434.0,819.22,656.02
2018,1,23,10,30,842.0,77.0,2.1,12.1,465.0,864.12,686.34
2018,1,23,10,45,855.0,78.0,2.15,12.3,489.5,900.91,710.99
2018,1,23,11,0,868.0,79.0,2.2,12.5,514.0,935.1,733.71
2018,1,23,11,15,875.5,80.5,2.05,12.7,531.5,961.86,748.9
2018,1,23,11,30,883.0,82.0,1.9,12.9,549.0,985.4,761.64
2018,1,23,11,45,887.5,82.0,1.75,13.05,558.5,989.52,761.14
2018,1,23,12,0,892.0,82.0,1.6,13.2,568.0,1001.08,765.89
2018,1,23,12,15,893.0,82.0,1.35,13.3,570.0,1005.58,764.15
2018,1,23,12,30,894.0,82.0,1.1,13.4,572.0,1006.46,759.71
2018,1,23,12,45,892.5,81.5,0.85,13.5,566.5,1000.56,750.51
2018,1,23,13,0,891.0,81.0,0.6,13.6,561.0,991.07,738.79
2018,1,23,13,15,886.0,80.5,0.5,13.7,547.5,974.62,726.18
2018,1,23,13,30,881.0,80.0,0.4,13.8,534.0,965.36,718.52
2018,1,23,13,45,872.5,78.0,0.35,13.85,513.0,936.69,699.58
2018,1,23,14,0,864.0,76.0,0.3,13.9,492.0,905.0,679.03
2018,1,23,14,15,850.0,74.0,0.35,13.9,464.0,865.63,655.48
2018,1,23,14,30,836.0,72.0,0.4,13.9,436.0,823.98,630.07
2018,1,23,14,45,816.5,69.5,0.45,13.95,402.0,775.17,599.07
2018,1,23,15,0,797.0,67.0,0.5,14.0,368.0,725.02,566.38
2018,1,23,15,15,768.0,64.0,0.5,14.0,329.5,666.21,525.84
2018,1,23,15,30,739.0,61.0,0.5,14.0,291.0,607.48,484.19
2018,1,23,15,45,642.5,61.5,0.6,13.8,240.5,514.01,414.08
2018,1,23,16,0,546.0,62.0,0.7,13.6,190.0,423.91,343.48
2018,1,23,16,15,470.5,54.5,0.8,13.4,148.5,344.18,278.17
2018,1,23,16,30,395.0,47.0,0.9,13.2,107.0,271.3,215.76
2018,1,23,16,45,257.5,33.0,1.0,13.0,67.0,173.26,130.6
2018,1,23,17,0,120.0,19.0,1.1,12.8,27.0,80.63,29.05
2018,1,23,17,15,87.5,13.0,1.2,12.65,16.0,38.9,0.0
2018,1,23,17,30,55.0,7.0,1.3,12.5,5.0,0.0,0.0
2018,1,23,17,45,27.5,3.5,1.4,12.4,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,24,7,15,23.5,5.5,4.1,12.05,6.0,0.0,0.0
2018,1,24,7,30,47.0,11.0,4.2,12.3,12.0,24.45,0.0
2018,1,24,7,45,23.5,20.5,4.35,12.6,21.0,33.32,12.1
2018,1,24,8,0,0.0,30.0,4.5,12.9,30.0,25.44,15.08
2018,1,24,8,15,0.0,44.5,4.7,13.1,44.5,38.98,27.21
2018,1,24,8,30,0.0,59.0,4.9,13.3,59.0,52.34,38.98
2018,1,24,8,45,14.0,79.5,5.1,13.5,83.5,80.8,63.78
2018,1,24,9,0,28.0,100.0,5.3,13.7,108.0,119.7,97.38
2018,1,24,9,15,80.0,122.5,5.5,13.85,149.5,181.9,151.35
2018,1,24,9,30,132.0,145.0,5.7,14.0,191.0,262.84,220.3
2018,1,24,9,45,208.5,154.5,5.85,14.15,236.0,337.42,283.86
2018,1,24,10,0,285.0,164.0,6.0,14.3,281.0,434.75,364.75
2018,1,24,10,15,241.0,179.5,6.2,14.4,283.5,425.85,355.79
2018,1,24,10,30,197.0,195.0,6.4,14.5,286.0,394.67,329.05
2018,1,24,10,45,134.0,204.0,6.6,14.6,267.5,352.73,292.58
2018,1,24,11,0,71.0,213.0,6.8,14.7,249.0,287.82,237.07
2018,1,24,11,15,42.5,200.5,7.0,14.7,222.0,245.25,200.98
2018,1,24,11,30,14.0,188.0,7.2,14.7,195.0,185.35,150.28
2018,1,24,11,45,9.5,183.0,7.35,14.75,188.0,175.31,141.7
2018,1,24,12,0,5.0,178.0,7.5,14.8,181.0,165.4,133.21
2018,1,24,12,15,2.5,168.5,7.65,14.75,170.0,152.99,122.81
2018,1,24,12,30,0.0,159.0,7.8,14.7,159.0,140.84,112.63
2018,1,24,12,45,0.0,156.5,7.9,14.65,156.5,138.41,110.67
2018,1,24,13,0,0.0,154.0,8.0,14.6,154.0,136.08,108.81
2018,1,24,13,15,0.0,136.5,7.9,14.5,136.5,118.9,94.59
2018,1,24,13,30,0.0,119.0,7.8,14.4,119.0,102.13,80.67
2018,1,24,13,45,0.0,113.5,7.75,14.3,113.5,97.11,76.59
2018,1,24,14,0,0.0,108.0,7.7,14.2,108.0,92.14,72.54
2018,1,24,14,15,31.0,112.5,7.35,14.1,126.0,133.45,108.89
2018,1,24,14,30,62.0,117.0,7.0,14.0,144.0,164.42,136.3
2018,1,24,14,45,72.0,120.5,6.7,13.9,149.5,189.99,158.17
2018,1,24,15,0,82.0,124.0,6.4,13.8,155.0,200.43,167.28
2018,1,24,15,15,51.0,98.5,6.4,13.8,117.0,132.05,108.76
2018,1,24,15,30,20.0,73.0,6.4,13.8,79.0,81.33,64.7
2018,1,24,15,45,10.0,51.0,6.1,13.5,54.0,48.65,36.45
2018,1,24,16,0,0.0,29.0,5.8,13.2,29.0,23.91,14.92
2018,1,24,16,15,0.0,23.5,5.9,12.8,23.5,19.36,10.91
2018,1,24,16,30,0.0,18.0,6.0,12.4,18.0,14.81,6.87
2018,1,24,16,45,15.5,12.0,6.05,12.0,13.0,18.93,9.79
2018,1,24,17,0,31.0,6.0,6.1,11.6,8.0,24.2,6.88
2018,1,24,17,15,31.0,4.0,5.65,11.25,4.5,13.28,0.0
2018,1,24,17,30,31.0,2.0,5.2,10.9,1.0,0.0,0.0
2018,1,24,17,45,15.5,1.0,4.7,10.55,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,25,7,15,39.0,8.0,3.6,10.8,9.0,0.0,0.0
2018,1,25,7,30,78.0,16.0,3.5,11.0,18.0,38.57,0.0
2018,1,25,7,45,200.5,29.0,3.45,11.2,49.0,126.7,65.64
2018,1,25,8,0,323.0,42.0,3.4,11.4,80.0,209.78,162.99
2018,1,25,8,15,421.5,50.0,3.4,11.55,121.5,288.11,234.69
2018,1,25,8,30,520.0,58.0,3.4,11.7,163.0,375.86,311.91
2018,1,25,8,45,591.0,61.0,3.45,11.85,206.5,450.82,377.17
2018,1,25,9,0,662.0,64.0,3.5,12.0,250.0,531.02,444.77
2018,1,25,9,15,703.0,67.0,3.55,12.15,291.5,595.33,497.58
2018,1,25,9,30,744.0,70.0,3.6,12.3,333.0,657.37,545.6
2018,1,25,9,45,643.5,74.0,3.7,12.45,318.0,619.6,515.02
2018,1,25,10,0,543.0,78.0,3.8,12.6,303.0,567.85,473.63
2018,1,25,10,15,419.5,104.5,3.9,12.75,286.0,504.81,422.71
2018,1,25,10,30,296.0,131.0,4.0,12.9,269.0,442.56,369.64
2018,1,25,10,45,556.0,110.5,4.15,13.05,386.5,674.41,555.59
2018,1,25,11,0,816.0,90.0,4.3,13.2,504.0,900.75,724.16
2018,1,25,11,15,844.0,87.5,4.4,13.25,528.0,941.32,751.92
2018,1,25,11,30,872.0,85.0,4.5,13.3,552.0,979.38,779.17
2018,1,25,11,45,854.0,91.5,4.65,13.35,555.5,980.82,780.57
2018,1,25,12,0,836.0,98.0,4.8,13.4,559.0,978.18,779.42
2018,1,25,12,15,834.0,98.5,4.85,13.45,560.0,980.33,781.08
2018,1,25,12,30,832.0,99.0,4.9,13.5,561.0,978.94,780.32
2018,1,25,12,45,844.0,95.0,5.0,13.5,559.5,982.41,783.83
2018,1,25,13,0,856.0,91.0,5.1,13.5,558.0,982.12,784.75
2018,1,25,13,15,848.5,90.5,5.15,13.5,544.0,963.45,772.05
2018,1,25,13,30,841.0,90.0,5.2,13.5,530.0,941.5,757.12
2018,1,25,13,45,826.0,90.0,5.25,13.5,508.0,910.02,735.15
2018,1,25,14,0,811.0,90.0,5.3,13.5,486.0,875.88,711.13
2018,1,25,14,15,677.5,105.5,5.3,13.45,424.0,759.16,623.8
2018,1,25,14,30,544.0,121.0,5.3,13.4,362.0,640.52,532.95
2018,1,25,14,45,405.0,123.0,5.3,13.35,295.0,500.87,420.81
2018,1,25,15,0,266.0,125.0,5.3,13.3,228.0,360.43,304.44
2018,1,25,15,15,425.0,103.5,5.3,13.3,248.0,458.38,387.82
2018,1,25,15,30,584.0,82.0,5.3,13.3,268.0,530.52,447.37
2018,1,25,15,45,584.0,72.5,5.0,13.0,236.5,490.32,412.71
2018,1,25,16,0,584.0,63.0,4.7,12.7,205.0,448.66,375.86
2018,1,25,16,15,512.5,56.5,4.55,12.5,163.0,369.99,307.05
2018,1,25,16,30,441.0,50.0,4.4,12.3,121.0,297.48,241.9
2018,1,25,16,45,325.0,41.0,4.2,12.05,84.0,209.86,162.7
2018,1,25,17,0,209.0,32.0,4.0,11.8,47.0,133.76,70.86
2018,1,25,17,15,116.0,19.5,3.95,11.75,26.5,53.63,0.0
2018,1,25,17,30,23.0,7.0,3.9,11.7,6.0,0.0,0.0
2018,1,25,17,45,11.5,3.5,3.85,11.65,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,26,7,15,15.0,5.0,1.75,10.7,5.5,0.0,0.0
2018,1,26,7,30,30.0,10.0,1.8,10.9,11.0,18.08,0.0
2018,1,26,7,45,43.0,24.5,1.85,11.1,28.5,46.47,22.56
2018,1,26,8,0,56.0,39.0,1.9,11.3,46.0,71.72,53.23
2018,1,26,8,15,108.0,55.0,1.95,11.4,75.0,126.82,101.77
2018,1,26,8,30,160.0,71.0,2.0,11.5,104.0,179.2,148.04
2018,1,26,8,45,200.0,88.0,2.1,11.65,138.5,231.05,193.37
2018,1,26,9,0,240.0,105.0,2.2,11.8,173.0,286.63,241.03
2018,1,26,9,15,290.0,116.5,2.1,11.9,211.0,345.53,290.49
2018,1,26,9,30,340.0,128.0,2.0,12.0,249.0,408.49,341.98
2018,1,26,9,45,521.0,109.0,1.9,12.05,316.5,557.9,462.16
2018,1,26,10,0,702.0,90.0,1.8,12.1,384.0,713.12,578.0
2018,1,26,10,15,788.5,77.5,1.8,12.2,430.0,792.23,633.24
2018,1,26,10,30,875.0,65.0,1.8,12.3,476.0,868.67,685.84
2018,1,26,10,45,884.5,65.5,1.75,12.4,499.5,902.19,706.64
2018,1,26,11,0,894.0,66.0,1.7,12.5,523.0,932.93,725.74
2018,1,26,11,15,900.0,67.0,1.7,12.6,540.0,957.98,741.5
2018,1,26,11,30,906.0,68.0,1.7,12.7,557.0,979.74,755.07
2018,1,26,11,45,908.0,69.0,1.7,12.8,566.5,994.13,763.74
2018,1,26,12,0,910.0,70.0,1.7,12.9,576.0,1004.89,770.19
2018,1,26,12,15,908.5,70.5,1.75,12.95,577.0,1007.82,772.44
2018,1,26,12,30,907.0,71.0,1.8,13.0,578.0,1007.03,772.45
2018,1,26,12,45,902.5,72.0,1.85,13.05,572.0,1000.22,768.59
2018,1,26,13,0,898.0,73.0,1.9,13.1,566.0,989.78,762.48
2018,1,26,13,15,876.5,76.5,2.0,13.05,548.5,962.52,745.89
2018,1,26,13,30,855.0,80.0,2.1,13.0,531.0,942.92,734.64
2018,1,26,13,45,643.5,122.5,2.2,13.0,454.5,785.49,624.76
2018,1,26,14,0,432.0,165.0,2.3,13.0,378.0,616.58,500.2
2018,1,26,14,15,443.5,156.0,2.35,12.95,364.0,603.19,492.53
2018,1,26,14,30,455.0,147.0,2.4,12.9,350.0,587.47,481.74
2018,1,26,14,45,351.0,145.0,2.5,12.8,294.5,483.01,399.6
2018,1,26,15,0,247.0,143.0,2.6,12.7,239.0,367.98,307.13
2018,1,26,15,15,235.5,134.5,2.6,12.7,218.5,339.66,284.41
2018,1,26,15,30,224.0,126.0,2.6,12.7,198.0,311.94,261.32
2018,1,26,15,45,214.5,109.5,2.6,12.45,171.0,276.01,231.32
2018,1,26,16,0,205.0,93.0,2.6,12.2,144.0,240.64,200.97
2018,1,26,16,15,168.0,77.0,2.55,11.9,113.0,191.63,158.16
2018,1,26,16,30,131.0,61.0,2.5,11.6,82.0,146.46,118.01
2018,1,26,16,45,97.5,43.5,2.45,11.35,56.5,104.62,79.97
2018,1,26,17,0,64.0,26.0,2.4,11.1,31.0,63.28,34.34
2018,1,26,17,15,42.5,14.5,2.45,11.0,17.0,25.95,0.0
2018,1,26,17,30,21.0,3.0,2.5,10.9,3.0,0.0,0.0
2018,1,26,17,45,10.5,1.5,2.55,10.8,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,7,15,39.5,6.0,1.55,10.6,7.5,0.0,0.0
2018,1,27,7,30,79.0,12.0,1.6,10.8,15.0,35.3,0.0
2018,1,27,7,45,102.5,28.5,1.6,11.05,37.5,81.6,45.94
2018,1,27,8,0,126.0,45.0,1.6,11.3,60.0,118.86,91.48
2018,1,27,8,15,175.0,60.0,1.7,11.5,90.5,166.1,134.42
2018,1,27,8,30,224.0,75.0,1.8,11.7,121.0,218.85,181.17
2018,1,27,8,45,265.0,88.5,1.85,11.85,155.5,269.92,225.81
2018,1,27,9,0,306.0,102.0,1.9,12.0,190.0,324.88,272.67
2018,1,27,9,15,480.5,91.5,2.0,12.25,253.0,462.22,386.4
2018,1,27,9,30,655.0,81.0,2.1,12.5,316.0,608.88,502.51
2018,1,27,9,45,742.5,71.0,2.15,12.8,363.5,688.94,561.19
2018,1,27,10,0,830.0,61.0,2.2,13.1,411.0,768.79,618.58
2018,1,27,10,15,844.5,62.5,2.35,13.25,441.0,812.02,649.12
2018,1,27,10,30,859.0,64.0,2.5,13.4,471.0,853.3,678.3
2018,1,27,10,45,856.5,68.5,2.6,13.6,491.5,880.81,696.89
2018,1,27,11,0,854.0,73.0,2.7,13.8,512.0,904.96,713.19
2018,1,27,11,15,860.0,74.5,2.8,14.0,529.0,929.93,730.12
2018,1,27,11,30,866.0,76.0,2.9,14.2,546.0,951.75,744.85
2018,1,27,11,45,829.0,88.0,3.0,14.35,544.5,952.64,745.17
2018,1,27,12,0,792.0,100.0,3.1,14.5,543.0,937.89,734.79
2018,1,27,12,15,782.0,103.5,3.05,14.65,542.0,935.58,732.33
2018,1,27,12,30,772.0,107.0,3.0,14.8,541.0,929.84,727.5
2018,1,27,12,45,743.0,114.0,3.0,14.95,528.5,913.07,715.46
2018,1,27,13,0,714.0,121.0,3.0,15.1,516.0,886.95,696.99
2018,1,27,13,15,779.5,99.5,3.0,15.2,521.5,908.73,712.92
2018,1,27,13,30,845.0,78.0,3.0,15.3,527.0,920.89,721.72
2018,1,27,13,45,852.5,73.0,3.05,15.35,511.0,904.51,711.04
2018,1,27,14,0,860.0,68.0,3.1,15.4,495.0,884.47,698.05
2018,1,27,14,15,787.0,81.5,3.1,15.4,455.5,822.6,654.58
2018,1,27,14,30,714.0,95.0,3.1,15.4,416.0,756.25,607.39
2018,1,27,14,45,580.0,112.0,3.15,15.4,360.0,640.18,521.71
2018,1,27,15,0,446.0,129.0,3.2,15.4,304.0,524.12,431.41
2018,1,27,15,15,439.0,116.0,3.2,15.4,274.0,484.17,400.64
2018,1,27,15,30,432.0,103.0,3.2,15.4,244.0,443.55,368.11
2018,1,27,15,45,417.5,90.0,3.0,15.05,211.0,397.57,330.37
2018,1,27,16,0,403.0,77.0,2.8,14.7,178.0,352.03,291.82
2018,1,27,16,15,371.0,64.5,2.8,14.35,143.5,298.24,245.34
2018,1,27,16,30,339.0,52.0,2.8,14.0,109.0,247.33,199.8
2018,1,27,16,45,285.0,40.0,2.8,13.65,77.5,190.84,148.0
2018,1,27,17,0,231.0,28.0,2.8,13.3,46.0,138.8,85.06
2018,1,27,17,15,142.0,17.5,2.95,13.2,26.0,60.34,0.0
2018,1,27,17,30,53.0,7.0,3.1,13.1,6.0,0.0,0.0
2018,1,27,17,45,26.5,3.5,3.2,13.0,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,9.35,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,9.4,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,1,28,7,15,85.5,9.0,4.6,9.95,12.0,0.0,0.0
2018,1,28,7,30,171.0,18.0,4.8,10.3,24.0,69.43,0.0
2018,1,28,7,45,302.5,27.5,5.0,10.6,57.5,163.9,100.85
2018,1,28,8,0,434.0,37.0,5.2,10.9,91.0,253.0,199.4
2018,1,28,8,15,535.0,42.5,5.2,11.2,136.0,334.64,274.75
2018,1,28,8,30,636.0,48.0,5.2,11.5,181.0,422.31,353.07
2018,1,28,8,45,687.5,51.5,5.2,11.8,225.0,492.04,414.68
2018,1,28,9,0,739.0,55.0,5.2,12.1,269.0,565.05,476.89
2018,1,28,9,15,773.5,57.5,5.15,12.4,310.5,628.0,528.2
2018,1,28,9,30,808.0,60.0,5.1,12.7,352.0,691.82,577.17
2018,1,28,9,45,834.5,60.5,5.05,13.05,389.5,739.89,612.48
2018,1,28,10,0,861.0,61.0,5.0,13.4,427.0,794.11,651.75
2018,1,28,10,15,876.5,63.0,4.9,13.75,458.5,840.03,683.6
2018,1,28,10,30,892.0,65.0,4.8,14.1,490.0,883.96,713.37
2018,1,28,10,45,904.0,66.0,4.7,14.4,515.5,921.08,737.74
2018,1,28,11,0,916.0,67.0,4.6,14.7,541.0,955.46,759.81
2018,1,28,11,15,924.0,67.5,4.45,15.0,559.0,982.38,775.81
2018,1,28,11,30,932.0,68.0,4.3,15.3,577.0,1005.96,789.28
2018,1,28,11,45,936.0,68.0,4.2,15.6,587.0,1021.45,797.95
2018,1,28,12,0,940.0,68.0,4.1,15.9,597.0,1033.24,804.14
2018,1,28,12,15,940.5,68.5,4.05,16.1,599.5,1038.4,806.49
2018,1,28,12,30,941.0,69.0,4.0,16.3,602.0,1039.71,806.39
2018,1,28,12,45,939.0,68.5,3.95,16.5,596.0,1033.34,801.18
2018,1,28,13,0,937.0,68.0,3.9,16.7,590.0,1023.17,793.56
2018,1,28,13,15,931.5,68.0,3.85,16.85,576.5,1006.48,781.76
2018,1,28,13,30,926.0,68.0,3.8,17.0,563.0,986.23,767.66
2018,1,28,13,45,917.0,68.0,3.75,17.1,542.5,959.25,749.09
2018,1,28,14,0,908.0,68.0,3.7,17.2,522.0,929.15,728.39
2018,1,28,14,15,896.5,66.5,3.7,17.2,494.5,891.92,703.14
2018,1,28,14,30,885.0,65.0,3.7,17.2,467.0,852.13,675.87
2018,1,28,14,45,862.0,63.0,3.65,17.2,430.5,799.92,638.92
2018,1,28,15,0,839.0,61.0,3.6,17.2,394.0,746.53,600.6
2018,1,28,15,15,808.5,58.5,3.6,17.2,353.5,692.88,561.55
2018,1,28,15,30,778.0,56.0,3.6,17.2,313.0,631.92,515.95
2018,1,28,15,45,732.5,53.0,3.25,16.6,269.0,561.12,460.23
2018,1,28,16,0,687.0,50.0,2.9,16.0,225.0,492.68,403.79
2018,1,28,16,15,606.0,46.5,2.9,15.65,179.0,406.95,332.0
2018,1,28,16,30,525.0,43.0,2.9,15.3,133.0,332.46,267.03
2018,1,28,16,45,399.5,36.0,2.95,14.95,92.5,238.82,185.15
2018,1,28,17,0,274.0,29.0,3.0,14.6,52.0,157.29,100.98
2018,1,28,17,15,168.5,18.5,3.05,14.4,29.5,69.72,0.0
2018,1,28,17,30,63.0,8.0,3.1,14.2,7.0,6.83,0.0
2018,1,28,17,45,31.5,4.0,3.2,14.05,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,10.4,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.65,10.25,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.25,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.3,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.35,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.4,0.0,0.0,0.0
2018,1,29,7,15,0.0,3.5,5.0,10.55,3.5,0.0,0.0
2018,1,29,7,30,0.0,7.0,5.1,10.7,7.0,5.97,0.0
2018,1,29,7,45,0.0,15.0,5.15,10.85,15.0,12.35,2.97
2018,1,29,8,0,0.0,23.0,5.2,11.0,23.0,18.97,10.15
2018,1,29,8,15,0.0,32.5,5.1,11.25,32.5,26.84,17.25
2018,1,29,8,30,0.0,42.0,5.0,11.5,42.0,34.73,24.27
2018,1,29,8,45,0.0,49.5,4.85,11.75,49.5,40.96,29.78
2018,1,29,9,0,0.0,57.0,4.7,12.0,57.0,47.2,35.21
2018,1,29,9,15,1.5,78.5,4.55,12.35,79.0,67.79,52.9
2018,1,29,9,30,3.0,100.0,4.4,12.7,101.0,89.34,71.22
2018,1,29,9,45,59.5,138.0,4.25,13.1,163.5,183.53,152.33
2018,1,29,10,0,116.0,176.0,4.1,13.5,226.0,292.13,243.03
2018,1,29,10,15,106.5,189.5,3.9,13.85,238.0,303.27,250.69
2018,1,29,10,30,97.0,203.0,3.7,14.2,250.0,295.61,243.41
2018,1,29,10,45,104.5,217.0,3.5,14.6,269.5,320.61,262.97
2018,1,29,11,0,112.0,231.0,3.3,15.0,289.0,345.94,282.43
2018,1,29,11,15,124.5,240.5,3.2,15.35,307.0,390.82,317.26
2018,1,29,11,30,137.0,250.0,3.1,15.7,325.0,416.3,336.56
2018,1,29,11,45,139.0,246.0,3.0,16.05,323.5,414.47,334.39
2018,1,29,12,0,141.0,242.0,2.9,16.4,322.0,412.35,332.18
2018,1,29,12,15,88.0,227.0,2.75,16.45,277.0,320.02,258.0
2018,1,29,12,30,35.0,212.0,2.6,16.5,232.0,249.06,199.69
2018,1,29,12,45,85.0,226.5,2.5,16.5,274.5,316.28,255.28
2018,1,29,13,0,135.0,241.0,2.4,16.5,317.0,404.36,325.37
2018,1,29,13,15,266.0,221.5,2.3,16.45,366.5,528.41,424.11
2018,1,29,13,30,397.0,202.0,2.2,16.4,416.0,647.2,515.23
2018,1,29,13,45,400.5,193.5,2.1,16.35,402.5,631.8,503.15
2018,1,29,14,0,404.0,185.0,2.0,16.3,389.0,614.55,490.76
2018,1,29,14,15,301.0,189.0,2.1,16.25,336.5,496.5,400.93
2018,1,29,14,30,198.0,193.0,2.2,16.2,284.0,386.17,314.4
2018,1,29,14,45,216.0,168.5,2.3,16.2,261.0,382.21,312.93
2018,1,29,15,0,234.0,144.0,2.4,16.2,238.0,358.39,295.22
2018,1,29,15,15,164.5,130.0,2.4,16.2,193.0,265.59,219.38
2018,1,29,15,30,95.0,116.0,2.4,16.2,148.0,194.5,159.77
2018,1,29,15,45,108.0,106.0,2.4,15.75,137.5,188.45,155.19
2018,1,29,16,0,121.0,96.0,2.4,15.3,127.0,181.33,149.04
2018,1,29,16,15,101.5,79.0,2.5,14.95,101.5,145.99,118.46
2018,1,29,16,30,82.0,62.0,2.6,14.6,76.0,112.61,89.13
2018,1,29,16,45,61.0,46.0,2.65,14.25,54.5,82.02,61.75
2018,1,29,17,0,40.0,30.0,2.7,13.9,33.0,53.47,32.96
2018,1,29,17,15,23.0,17.5,2.9,13.7,19.0,22.31,0.0
2018,1,29,17,30,6.0,5.0,3.1,13.5,5.0,4.27,0.0
2018,1,29,17,45,3.0,2.5,3.25,13.35,2.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.55,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,30,7,15,58.0,8.5,2.75,11.6,11.0,7.26,0.0
2018,1,30,7,30,116.0,17.0,2.9,11.9,22.0,50.96,0.0
2018,1,30,7,45,192.0,30.0,3.0,12.2,50.0,125.68,81.56
2018,1,30,8,0,268.0,43.0,3.1,12.5,78.0,185.05,144.87
2018,1,30,8,15,367.5,52.0,3.1,12.7,120.0,261.96,213.34
2018,1,30,8,30,467.0,61.0,3.1,12.9,162.0,348.24,288.44
2018,1,30,8,45,565.5,62.0,3.1,13.1,210.5,434.66,362.27
2018,1,30,9,0,664.0,63.0,3.1,13.3,259.0,529.03,440.39
2018,1,30,9,15,637.5,76.5,3.0,13.65,287.0,559.93,464.61
2018,1,30,9,30,611.0,90.0,2.9,14.0,315.0,586.35,484.37
2018,1,30,9,45,680.5,88.0,2.8,14.35,362.0,665.18,543.31
2018,1,30,10,0,750.0,86.0,2.7,14.7,409.0,742.17,598.36
2018,1,30,10,15,821.5,75.0,2.6,14.95,452.5,817.4,650.59
2018,1,30,10,30,893.0,64.0,2.5,15.2,496.0,883.85,695.01
2018,1,30,10,45,903.0,65.5,2.45,15.45,521.0,920.0,717.62
2018,1,30,11,0,913.0,67.0,2.4,15.7,546.0,953.3,738.26
2018,1,30,11,15,919.5,68.0,2.35,15.95,564.0,979.53,753.86
2018,1,30,11,30,926.0,69.0,2.3,16.2,582.0,1002.38,767.16
2018,1,30,11,45,929.5,69.5,2.25,16.45,592.0,1018.09,775.67
2018,1,30,12,0,933.0,70.0,2.2,16.7,602.0,1030.09,781.83
2018,1,30,12,15,934.0,69.5,2.15,16.95,604.0,1034.51,783.08
2018,1,30,12,30,935.0,69.0,2.1,17.2,606.0,1035.08,782.02
2018,1,30,12,45,935.5,68.0,2.05,17.45,601.0,1030.64,777.84
2018,1,30,13,0,936.0,67.0,2.0,17.7,596.0,1022.36,771.34
2018,1,30,13,15,931.5,67.0,2.1,17.8,583.0,1006.7,762.52
2018,1,30,13,30,927.0,67.0,2.2,17.9,570.0,987.43,751.35
2018,1,30,13,45,918.5,66.0,2.25,18.0,549.0,959.58,733.79
2018,1,30,14,0,910.0,65.0,2.3,18.1,528.0,928.57,714.07
2018,1,30,14,15,898.0,64.0,2.45,17.95,500.5,891.46,691.53
2018,1,30,14,30,886.0,63.0,2.6,17.8,473.0,851.81,666.72
2018,1,30,14,45,868.0,61.5,2.8,17.65,438.5,804.25,635.94
2018,1,30,15,0,850.0,60.0,3.0,17.5,404.0,755.12,603.11
2018,1,30,15,15,825.0,58.0,3.0,17.5,365.0,705.7,567.78
2018,1,30,15,30,800.0,56.0,3.0,17.5,326.0,648.4,525.65
2018,1,30,15,45,708.5,59.0,2.95,16.85,275.0,553.64,452.85
2018,1,30,16,0,617.0,62.0,2.9,16.2,224.0,469.17,384.69
2018,1,30,16,15,470.5,60.0,2.85,15.75,170.0,352.33,288.2
2018,1,30,16,30,324.0,58.0,2.8,15.3,116.0,247.0,199.18
2018,1,30,16,45,244.5,45.5,2.7,14.85,82.0,179.36,139.78
2018,1,30,17,0,165.0,33.0,2.6,14.4,48.0,121.35,82.68
2018,1,30,17,15,98.5,20.0,2.6,14.25,27.5,63.7,0.0
2018,1,30,17,30,32.0,7.0,2.6,14.1,7.0,14.44,0.0
2018,1,30,17,45,16.0,3.5,2.6,13.95,3.5,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,31,7,15,111.5,10.0,2.65,11.75,14.5,8.54,0.0
2018,1,31,7,30,223.0,20.0,2.6,12.1,29.0,86.93,0.0
2018,1,31,7,45,279.0,30.0,2.55,12.45,56.5,158.86,106.37
2018,1,31,8,0,335.0,40.0,2.5,12.8,84.0,211.98,166.1
2018,1,31,8,15,393.0,52.0,2.3,12.95,123.5,274.12,222.59
2018,1,31,8,30,451.0,64.0,2.1,13.1,163.0,342.28,282.16
2018,1,31,8,45,573.5,61.5,1.9,13.3,215.0,438.46,362.65
2018,1,31,9,0,696.0,59.0,1.7,13.5,267.0,541.09,445.11
2018,1,31,9,15,670.0,73.0,1.7,13.7,296.5,577.94,473.44
2018,1,31,9,30,644.0,87.0,1.7,13.9,326.0,607.02,495.09
2018,1,31,9,45,636.0,97.5,1.7,14.1,353.5,641.64,519.77
2018,1,31,10,0,628.0,108.0,1.7,14.3,381.0,673.51,541.87
2018,1,31,10,15,712.0,98.0,1.85,14.6,428.5,756.9,602.28
2018,1,31,10,30,796.0,88.0,2.0,14.9,476.0,837.77,659.05
2018,1,31,10,45,854.5,77.5,2.1,15.15,513.0,901.24,702.19
2018,1,31,11,0,913.0,67.0,2.2,15.4,550.0,953.64,737.24
2018,1,31,11,15,918.5,68.0,2.25,15.65,567.0,978.98,753.03
2018,1,31,11,30,924.0,69.0,2.3,15.9,584.0,1000.9,766.82
2018,1,31,11,45,927.5,69.0,2.35,16.1,594.0,1015.98,776.24
2018,1,31,12,0,931.0,69.0,2.4,16.3,604.0,1027.37,783.37
2018,1,31,12,15,930.0,70.0,2.45,16.5,606.0,1031.79,786.0
2018,1,31,12,30,929.0,71.0,2.5,16.7,608.0,1032.36,786.3
2018,1,31,12,45,877.0,86.0,2.55,16.9,589.0,996.17,761.91
2018,1,31,13,0,825.0,101.0,2.6,17.1,570.0,967.81,743.18
2018,1,31,13,15,761.5,113.0,2.65,17.25,538.5,916.21,708.35
2018,1,31,13,30,698.0,125.0,2.7,17.4,507.0,857.08,667.98
2018,1,31,13,45,719.0,113.5,2.7,17.55,494.0,848.02,662.47
2018,1,31,14,0,740.0,102.0,2.7,17.7,481.0,834.87,653.71
2018,1,31,14,15,748.0,94.0,2.7,17.7,459.5,805.52,633.81
2018,1,31,14,30,756.0,86.0,2.7,17.7,438.0,778.57,615.67
2018,1,31,14,45,736.0,82.0,2.7,17.75,404.5,729.99,581.39
2018,1,31,15,0,716.0,78.0,2.7,17.8,371.0,680.3,545.9
2018,1,31,15,15,728.0,68.5,2.7,17.8,341.5,647.2,522.34
2018,1,31,15,30,740.0,59.0,2.7,17.8,312.0,610.69,495.55
2018,1,31,15,45,695.0,56.0,2.55,17.25,269.0,541.72,442.0
2018,1,31,16,0,650.0,53.0,2.4,16.7,226.0,475.15,388.08
2018,1,31,16,15,541.5,53.0,2.4,16.25,179.0,383.59,312.37
2018,1,31,16,30,433.0,53.0,2.4,15.8,132.0,298.32,239.89
2018,1,31,16,45,313.5,43.0,2.45,15.4,91.5,206.0,160.69
2018,1,31,17,0,194.0,33.0,2.5,15.0,51.0,131.77,91.75
2018,1,31,17,15,124.5,21.0,2.5,14.8,30.0,73.79,0.0
2018,1,31,17,30,55.0,9.0,2.5,14.6,9.0,22.22,0.0
2018,1,31,17,45,27.5,4.5,2.55,14.4,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
