Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,8,15,481.0,60.0,2.6,13.3,156.0,322.21,262.92
2018,2,11,8,30,340.0,80.0,3.0,13.5,167.0,292.23,242.36
2018,2,11,8,45,296.0,105.5,3.4,13.7,192.0,301.56,251.88
2018,2,11,9,0,252.0,131.0,3.8,13.9,217.0,317.92,265.61
2018,2,11,9,15,255.0,143.5,4.3,13.95,240.0,346.39,289.69
2018,2,11,9,30,258.0,156.0,4.8,14.0,263.0,374.64,313.24
2018,2,11,9,45,274.0,175.5,5.3,14.1,298.5,421.1,351.27
2018,2,11,10,0,290.0,195.0,5.8,14.2,334.0,468.13,389.33
2018,2,11,10,15,249.5,207.5,5.9,14.15,332.5,458.61,380.21
2018,2,11,10,30,209.0,220.0,6.0,14.1,331.0,426.59,353.29
2018,2,11,10,45,137.5,230.0,6.05,14.05,304.5,377.96,311.55
2018,2,11,11,0,66.0,240.0,6.1,14.0,278.0,305.29,249.98
2018,2,11,11,15,40.5,227.0,5.9,13.9,250.5,265.89,216.83
2018,2,11,11,30,15.0,214.0,5.7,13.8,223.0,208.23,168.51
2018,2,11,11,45,21.0,222.5,5.5,13.7,235.5,222.79,180.67
2018,2,11,12,0,27.0,231.0,5.3,13.6,248.0,257.15,208.81
2018,2,11,12,15,114.5,254.5,5.6,13.55,326.0,394.55,323.17
2018,2,11,12,30,202.0,278.0,5.9,13.5,404.0,511.27,418.73
2018,2,11,12,45,198.5,282.0,6.15,13.45,405.0,511.88,419.22
2018,2,11,13,0,195.0,286.0,6.4,13.4,406.0,511.82,419.56
2018,2,11,13,15,128.5,251.5,6.85,13.3,330.0,402.48,331.28
2018,2,11,13,30,62.0,217.0,7.3,13.2,254.0,275.29,226.44
2018,2,11,13,45,33.0,166.0,7.7,13.1,185.5,190.37,155.78
2018,2,11,14,0,4.0,115.0,8.1,13.0,117.0,101.22,80.26
2018,2,11,14,15,65.5,147.0,8.2,12.95,180.5,198.34,164.55
2018,2,11,14,30,127.0,179.0,8.3,12.9,244.0,302.4,253.27
2018,2,11,14,45,138.5,170.5,8.35,12.9,237.0,298.25,250.43
2018,2,11,15,0,150.0,162.0,8.4,12.9,230.0,292.95,246.66
2018,2,11,15,15,290.0,133.5,8.4,12.9,250.5,374.4,318.32
2018,2,11,15,30,430.0,105.0,8.4,12.9,271.0,443.32,377.89
2018,2,11,15,45,361.5,108.5,8.3,12.75,237.0,380.78,323.97
2018,2,11,16,0,293.0,112.0,8.2,12.6,203.0,310.77,263.47
2018,2,11,16,15,365.0,88.0,8.05,12.45,182.5,319.7,269.92
2018,2,11,16,30,437.0,64.0,7.9,12.3,162.0,311.28,259.76
2018,2,11,16,45,437.5,53.0,7.75,12.15,131.5,272.32,221.82
2018,2,11,17,0,438.0,42.0,7.6,12.0,101.0,232.73,181.25
2018,2,11,17,15,294.0,31.0,7.55,11.9,63.5,146.3,96.62
2018,2,11,17,30,150.0,20.0,7.5,11.8,26.0,56.14,0.0
2018,2,11,17,45,75.0,10.0,7.45,11.75,13.0,8.54,0.0
2018,2,11,18,0,0.0,0.0,7.4,11.7,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,11.65,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,11.6,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,11.6,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,11.55,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,11.45,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,11.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,11.2,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,11.15,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,11.1,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.15,10.85,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.95,10.75,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.85,10.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,10.4,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,10.35,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,10.25,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,10.05,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.7,9.85,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.7,9.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.65,9.8,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,9.75,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,9.65,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,9.6,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,9.6,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.4,9.55,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.25,9.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,2,12,6,45,10.5,2.0,5.15,10.05,2.0,0.0,0.0
2018,2,12,7,0,21.0,4.0,5.1,10.2,4.0,0.0,0.0
2018,2,12,7,15,78.0,16.5,5.15,10.5,22.0,33.3,0.0
2018,2,12,7,30,135.0,29.0,5.2,10.8,40.0,88.11,51.25
2018,2,12,7,45,262.0,41.5,5.25,11.1,80.5,158.94,121.91
2018,2,12,8,0,389.0,54.0,5.3,11.4,121.0,245.55,198.59
2018,2,12,8,15,432.0,63.0,5.2,11.6,158.5,301.22,249.85
2018,2,12,8,30,475.0,72.0,5.1,11.8,196.0,360.85,303.14
2018,2,12,8,45,522.5,81.5,5.0,11.95,241.5,427.34,360.63
2018,2,12,9,0,570.0,91.0,4.9,12.1,287.0,497.58,419.5
2018,2,12,9,15,716.5,75.0,4.75,12.25,353.0,607.2,509.61
2018,2,12,9,30,863.0,59.0,4.6,12.4,419.0,723.61,598.92
2018,2,12,9,45,876.5,62.5,4.45,12.55,457.0,775.56,635.64
2018,2,12,10,0,890.0,66.0,4.3,12.7,495.0,825.8,670.49
2018,2,12,10,15,904.0,67.5,4.2,12.9,528.0,871.92,701.72
2018,2,12,10,30,918.0,69.0,4.1,13.1,561.0,915.78,731.14
2018,2,12,10,45,928.0,69.5,4.0,13.25,587.0,952.15,754.88
2018,2,12,11,0,938.0,70.0,3.9,13.4,613.0,985.52,776.27
2018,2,12,11,15,943.5,71.0,3.85,13.55,631.5,1011.95,792.97
2018,2,12,11,30,949.0,72.0,3.8,13.7,650.0,1034.8,807.19
2018,2,12,11,45,952.0,72.5,3.75,13.85,660.5,1050.79,816.71
2018,2,12,12,0,955.0,73.0,3.7,14.0,671.0,1062.91,823.7
2018,2,12,12,15,955.0,73.5,3.7,14.1,673.5,1068.03,826.61
2018,2,12,12,30,955.0,74.0,3.7,14.2,676.0,1069.14,826.99
2018,2,12,12,45,951.5,74.5,3.65,14.3,670.0,1062.69,821.99
2018,2,12,13,0,948.0,75.0,3.6,14.4,664.0,1052.3,814.52
2018,2,12,13,15,943.5,75.0,3.6,14.45,650.5,1036.41,804.0
2018,2,12,13,30,939.0,75.0,3.6,14.5,637.0,1016.77,791.06
2018,2,12,13,45,931.5,74.0,3.55,14.55,615.5,989.38,772.43
2018,2,12,14,0,924.0,73.0,3.5,14.6,594.0,958.64,751.55
2018,2,12,14,15,912.5,72.0,3.5,14.65,565.5,921.13,726.18
2018,2,12,14,30,901.0,71.0,3.5,14.7,537.0,880.91,698.74
2018,2,12,14,45,885.5,69.5,3.5,14.7,502.0,834.25,666.48
2018,2,12,15,0,870.0,68.0,3.5,14.7,467.0,785.69,632.42
2018,2,12,15,15,848.0,65.5,3.5,14.7,426.5,736.21,597.11
2018,2,12,15,30,826.0,63.0,3.5,14.7,386.0,678.49,554.84
2018,2,12,15,45,792.5,60.5,3.4,14.55,341.0,612.78,504.21
2018,2,12,16,0,759.0,58.0,3.3,14.4,296.0,548.12,451.72
2018,2,12,16,15,710.0,54.0,3.25,14.05,248.5,474.56,390.71
2018,2,12,16,30,661.0,50.0,3.2,13.7,201.0,404.53,330.31
2018,2,12,16,45,583.5,44.0,3.15,13.35,154.5,323.75,259.35
2018,2,12,17,0,506.0,38.0,3.1,13.0,108.0,254.54,196.03
2018,2,12,17,15,362.0,29.5,3.25,12.8,69.5,166.79,112.15
2018,2,12,17,30,218.0,21.0,3.4,12.6,31.0,85.95,0.0
2018,2,12,17,45,109.0,10.5,3.5,12.45,15.5,30.96,0.0
2018,2,12,18,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,9.85,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,9.6,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,9.4,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,9.25,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,9.05,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,8.75,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.35,8.45,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.3,8.4,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.2,8.35,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,13,6,45,36.0,4.5,3.75,8.55,4.0,0.0,0.0
2018,2,13,7,0,72.0,9.0,3.7,8.7,8.0,0.0,0.0
2018,2,13,7,15,218.0,19.5,3.75,8.95,34.0,70.24,0.0
2018,2,13,7,30,364.0,30.0,3.8,9.2,60.0,160.32,100.51
2018,2,13,7,45,471.0,37.5,3.85,9.5,103.5,233.4,180.39
2018,2,13,8,0,578.0,45.0,3.9,9.8,147.0,317.23,256.8
2018,2,13,8,15,641.5,50.0,3.75,10.2,194.5,385.76,319.29
2018,2,13,8,30,705.0,55.0,3.6,10.6,242.0,463.5,387.12
2018,2,13,8,45,745.0,59.0,3.5,11.05,289.0,531.37,444.49
2018,2,13,9,0,785.0,63.0,3.4,11.5,336.0,601.49,501.34
2018,2,13,9,15,815.0,65.0,3.25,11.95,380.0,664.1,549.49
2018,2,13,9,30,845.0,67.0,3.1,12.4,424.0,727.09,594.53
2018,2,13,9,45,868.5,68.0,3.0,12.8,463.5,776.38,628.31
2018,2,13,10,0,892.0,69.0,2.9,13.2,503.0,831.43,665.53
2018,2,13,10,15,905.5,70.0,2.7,13.5,535.5,876.61,694.17
2018,2,13,10,30,919.0,71.0,2.5,13.8,568.0,919.49,720.41
2018,2,13,10,45,928.0,72.5,2.35,14.05,594.0,956.28,742.32
2018,2,13,11,0,937.0,74.0,2.2,14.3,620.0,990.0,761.69
2018,2,13,11,15,943.0,75.0,2.0,14.5,639.0,1016.92,775.56
2018,2,13,11,30,949.0,76.0,1.8,14.7,658.0,1040.27,786.66
2018,2,13,11,45,952.0,76.5,1.6,14.85,668.5,1056.27,792.72
2018,2,13,12,0,955.0,77.0,1.4,15.0,679.0,1068.4,796.01
2018,2,13,12,15,956.0,77.0,1.3,15.2,681.5,1073.9,796.66
2018,2,13,12,30,957.0,77.0,1.2,15.4,684.0,1075.37,794.89
2018,2,13,12,45,956.0,76.5,1.05,15.6,678.5,1070.17,787.92
2018,2,13,13,0,955.0,76.0,0.9,15.8,673.0,1060.95,778.53
2018,2,13,13,15,950.5,75.5,0.85,15.9,659.5,1044.32,767.2
2018,2,13,13,30,946.0,75.0,0.8,16.0,646.0,1023.9,753.73
2018,2,13,13,45,938.5,74.5,0.7,16.1,624.5,996.97,735.12
2018,2,13,14,0,931.0,74.0,0.6,16.2,603.0,966.64,714.52
2018,2,13,14,15,919.5,72.5,0.6,16.2,574.0,928.26,691.24
2018,2,13,14,30,908.0,71.0,0.6,16.2,545.0,887.12,666.03
2018,2,13,14,45,892.0,69.5,0.6,16.25,509.5,839.74,636.2
2018,2,13,15,0,876.0,68.0,0.6,16.3,474.0,790.47,604.66
2018,2,13,15,15,854.0,66.0,0.6,16.3,433.5,734.49,567.93
2018,2,13,15,30,832.0,64.0,0.6,16.3,393.0,683.85,534.16
2018,2,13,15,45,800.0,61.0,0.8,16.0,347.5,618.15,490.21
2018,2,13,16,0,768.0,58.0,1.0,15.7,302.0,553.37,443.1
2018,2,13,16,15,721.5,54.0,1.1,15.25,254.5,480.69,386.51
2018,2,13,16,30,675.0,50.0,1.2,14.8,207.0,411.26,329.54
2018,2,13,16,45,600.0,44.5,1.3,14.4,160.0,331.28,261.66
2018,2,13,17,0,525.0,39.0,1.4,14.0,113.0,262.43,200.25
2018,2,13,17,15,379.5,30.5,1.5,13.75,73.0,172.97,117.71
2018,2,13,17,30,234.0,22.0,1.6,13.5,33.0,91.43,0.0
2018,2,13,17,45,117.0,11.0,1.7,13.25,16.5,32.87,0.0
2018,2,13,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,11.2,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,14,6,45,34.5,4.5,1.15,10.8,4.0,0.0,0.0
2018,2,14,7,0,69.0,9.0,1.1,10.8,8.0,0.0,0.0
2018,2,14,7,15,208.0,20.5,1.05,11.0,35.0,68.52,0.0
2018,2,14,7,30,347.0,32.0,1.0,11.2,62.0,157.51,101.6
2018,2,14,7,45,451.5,39.5,0.9,11.35,104.5,227.93,173.99
2018,2,14,8,0,556.0,47.0,0.8,11.5,147.0,309.71,245.87
2018,2,14,8,15,617.5,52.5,0.95,11.8,194.0,379.67,307.45
2018,2,14,8,30,679.0,58.0,1.1,12.1,241.0,452.54,369.58
2018,2,14,8,45,719.5,61.5,1.2,12.4,287.0,518.92,424.3
2018,2,14,9,0,760.0,65.0,1.3,12.7,333.0,587.6,478.83
2018,2,14,9,15,611.0,97.0,1.6,13.0,329.5,562.59,459.79
2018,2,14,9,30,462.0,129.0,1.9,13.3,326.0,510.23,418.78
2018,2,14,9,45,270.0,165.5,2.15,13.65,283.0,404.73,333.09
2018,2,14,10,0,78.0,202.0,2.4,14.0,240.0,266.57,217.69
2018,2,14,10,15,69.0,215.0,2.55,14.15,250.5,275.05,224.3
2018,2,14,10,30,60.0,228.0,2.7,14.3,261.0,282.91,229.84
2018,2,14,10,45,65.0,240.5,2.85,14.5,277.5,302.57,245.29
2018,2,14,11,0,70.0,253.0,3.0,14.7,294.0,322.5,260.83
2018,2,14,11,15,166.5,257.5,3.15,14.8,359.0,442.42,358.05
2018,2,14,11,30,263.0,262.0,3.3,14.9,424.0,567.25,455.81
2018,2,14,11,45,350.0,253.5,3.4,15.0,473.0,647.87,518.21
2018,2,14,12,0,437.0,245.0,3.5,15.1,522.0,750.66,595.52
2018,2,14,12,15,360.0,264.5,3.6,15.1,493.5,676.03,538.22
2018,2,14,12,30,283.0,284.0,3.7,15.1,465.0,621.2,495.51
2018,2,14,12,45,298.5,279.0,3.8,15.15,468.5,629.8,503.08
2018,2,14,13,0,314.0,274.0,3.9,15.2,472.0,636.88,509.23
2018,2,14,13,15,441.0,232.0,4.05,15.1,503.5,730.85,583.96
2018,2,14,13,30,568.0,190.0,4.2,15.0,535.0,799.07,638.64
2018,2,14,13,45,676.0,151.0,4.35,14.9,548.0,854.77,681.12
2018,2,14,14,0,784.0,112.0,4.5,14.8,561.0,886.05,705.88
2018,2,14,14,15,754.5,114.0,4.7,14.6,529.0,844.54,678.17
2018,2,14,14,30,725.0,116.0,4.9,14.4,497.0,796.04,645.09
2018,2,14,14,45,746.5,102.5,5.1,14.25,472.5,770.79,628.9
2018,2,14,15,0,768.0,89.0,5.3,14.1,448.0,737.33,605.98
2018,2,14,15,15,790.0,78.0,5.3,14.1,419.5,707.57,584.4
2018,2,14,15,30,812.0,67.0,5.3,14.1,391.0,673.2,558.9
2018,2,14,15,45,764.0,66.5,5.5,13.55,343.5,600.72,502.76
2018,2,14,16,0,716.0,66.0,5.7,13.0,296.0,530.55,445.61
2018,2,14,16,15,690.5,59.5,5.6,12.65,253.0,469.25,392.94
2018,2,14,16,30,665.0,53.0,5.5,12.3,210.0,409.1,339.2
2018,2,14,16,45,590.0,47.0,5.4,12.0,163.0,332.28,269.96
2018,2,14,17,0,515.0,41.0,5.3,11.7,116.0,260.24,203.4
2018,2,14,17,15,370.5,32.0,5.3,11.5,75.5,171.05,120.24
2018,2,14,17,30,226.0,23.0,5.3,11.3,35.0,90.67,0.0
2018,2,14,17,45,113.0,11.5,5.35,11.15,17.5,32.38,0.0
2018,2,14,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,11.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,11.15,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,11.15,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,11.05,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.8,10.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.75,10.85,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,10.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,9.95,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.8,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,9.7,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,9.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.7,9.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.15,8.95,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,8.85,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,8.95,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,9.1,0.0,0.0,0.0
2018,2,15,6,45,48.0,5.0,5.45,9.3,5.0,0.0,0.0
2018,2,15,7,0,96.0,10.0,5.5,9.5,10.0,8.54,0.0
2018,2,15,7,15,265.5,20.5,5.6,9.75,40.0,82.5,0.0
2018,2,15,7,30,435.0,31.0,5.7,10.0,70.0,184.0,123.62
2018,2,15,7,45,539.5,36.5,5.85,10.25,115.5,253.56,197.07
2018,2,15,8,0,644.0,42.0,6.0,10.5,161.0,338.85,275.57
2018,2,15,8,15,703.0,46.5,5.9,10.8,210.5,411.71,342.66
2018,2,15,8,30,762.0,51.0,5.8,11.1,260.0,489.72,411.9
2018,2,15,8,45,800.5,54.0,5.75,11.35,308.0,558.45,471.44
2018,2,15,9,0,839.0,57.0,5.7,11.6,356.0,623.95,526.43
2018,2,15,9,15,867.0,59.5,5.65,12.0,401.5,687.61,576.48
2018,2,15,9,30,895.0,62.0,5.6,12.4,447.0,751.46,624.05
2018,2,15,9,45,914.5,63.5,5.5,12.8,487.5,807.12,663.93
2018,2,15,10,0,934.0,65.0,5.4,13.2,528.0,861.43,701.91
2018,2,15,10,15,947.5,66.0,5.3,13.5,561.5,908.22,733.76
2018,2,15,10,30,961.0,67.0,5.2,13.8,595.0,952.56,763.29
2018,2,15,10,45,970.5,67.5,5.1,14.1,621.5,989.82,787.23
2018,2,15,11,0,980.0,68.0,5.0,14.4,648.0,1023.88,808.61
2018,2,15,11,15,986.0,68.5,4.9,14.6,667.0,1051.12,825.26
2018,2,15,11,30,992.0,69.0,4.8,14.8,686.0,1074.6,839.21
2018,2,15,11,45,996.0,68.5,4.7,15.0,697.0,1090.92,848.16
2018,2,15,12,0,1000.0,68.0,4.6,15.2,708.0,1103.17,854.38
2018,2,15,12,15,1004.0,68.5,4.55,15.3,713.0,1112.55,859.65
2018,2,15,12,30,1008.0,69.0,4.5,15.4,718.0,1117.72,862.2
2018,2,15,12,45,1005.5,69.0,4.5,15.5,711.5,1111.4,857.65
2018,2,15,13,0,1003.0,69.0,4.5,15.6,705.0,1100.88,850.5
2018,2,15,13,15,996.0,69.0,4.45,15.65,689.5,1081.76,837.22
2018,2,15,13,30,989.0,69.0,4.4,15.7,674.0,1058.73,821.45
2018,2,15,13,45,981.5,68.5,4.4,15.8,652.0,1030.84,802.78
2018,2,15,14,0,974.0,68.0,4.4,15.9,630.0,999.38,781.67
2018,2,15,14,15,964.0,66.5,4.35,15.85,600.5,961.03,755.62
2018,2,15,14,30,954.0,65.0,4.3,15.8,571.0,919.66,727.33
2018,2,15,14,45,939.5,63.5,4.25,15.8,535.0,871.78,694.06
2018,2,15,15,0,925.0,62.0,4.2,15.8,499.0,821.73,658.87
2018,2,15,15,15,904.5,60.5,4.2,15.8,457.5,765.31,618.61
2018,2,15,15,30,884.0,59.0,4.2,15.8,416.0,707.88,576.84
2018,2,15,15,45,852.5,57.0,3.9,15.45,369.0,641.92,526.66
2018,2,15,16,0,821.0,55.0,3.6,15.1,322.0,581.42,477.35
2018,2,15,16,15,775.5,51.5,3.5,14.65,272.5,507.07,416.13
2018,2,15,16,30,730.0,48.0,3.4,14.2,223.0,435.81,355.08
2018,2,15,16,45,659.0,43.0,3.3,13.7,174.5,355.13,284.41
2018,2,15,17,0,588.0,38.0,3.2,13.2,126.0,281.22,217.32
2018,2,15,17,15,433.5,31.0,3.2,13.0,82.5,189.94,133.82
2018,2,15,17,30,279.0,24.0,3.2,12.8,39.0,105.71,0.0
2018,2,15,17,45,139.5,12.0,3.2,12.6,19.5,37.93,0.0
2018,2,15,18,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,16,6,45,44.0,5.0,1.65,11.2,5.0,0.0,0.0
2018,2,16,7,0,88.0,10.0,1.5,11.3,10.0,24.89,0.0
2018,2,16,7,15,244.0,20.5,1.6,11.55,39.5,88.59,0.0
2018,2,16,7,30,400.0,31.0,1.7,11.8,69.0,173.09,117.54
2018,2,16,7,45,501.0,37.5,1.75,12.05,113.5,243.59,186.98
2018,2,16,8,0,602.0,44.0,1.8,12.3,158.0,322.76,257.68
2018,2,16,8,15,662.0,49.0,1.9,12.6,206.5,394.39,321.16
2018,2,16,8,30,722.0,54.0,2.0,12.9,255.0,471.36,386.84
2018,2,16,8,45,759.5,58.0,2.05,13.2,302.0,538.68,442.49
2018,2,16,9,0,797.0,62.0,2.1,13.5,349.0,608.03,497.62
2018,2,16,9,15,824.0,64.0,2.1,13.8,392.5,669.22,543.79
2018,2,16,9,30,851.0,66.0,2.1,14.1,436.0,723.88,582.19
2018,2,16,9,45,870.5,67.5,2.1,14.35,475.0,777.71,619.22
2018,2,16,10,0,890.0,69.0,2.1,14.6,514.0,830.33,654.59
2018,2,16,10,15,903.0,70.0,2.1,14.85,546.5,875.14,683.8
2018,2,16,10,30,916.0,71.0,2.1,15.1,579.0,917.61,711.03
2018,2,16,10,45,924.5,72.5,2.15,15.3,605.0,953.94,734.43
2018,2,16,11,0,933.0,74.0,2.2,15.5,631.0,987.18,755.66
2018,2,16,11,15,938.5,75.0,2.2,15.65,649.5,1013.58,771.8
2018,2,16,11,30,944.0,76.0,2.2,15.8,668.0,1036.39,785.62
2018,2,16,11,45,946.5,77.0,2.15,15.95,678.5,1052.48,794.41
2018,2,16,12,0,949.0,78.0,2.1,16.1,689.0,1064.67,800.78
2018,2,16,12,15,951.5,78.0,2.15,16.2,692.5,1071.65,805.41
2018,2,16,12,30,954.0,78.0,2.2,16.3,696.0,1074.61,807.62
2018,2,16,12,45,953.5,77.5,2.2,16.4,691.0,1069.87,804.32
2018,2,16,13,0,953.0,77.0,2.2,16.5,686.0,1061.11,798.64
2018,2,16,13,15,949.0,76.0,2.25,16.55,672.0,1044.28,788.59
2018,2,16,13,30,945.0,75.0,2.3,16.6,658.0,1023.64,776.16
2018,2,16,13,45,937.5,75.0,2.4,16.65,637.0,997.22,760.45
2018,2,16,14,0,930.0,75.0,2.5,16.7,616.0,967.4,742.34
2018,2,16,14,15,919.5,73.5,2.55,16.65,587.0,929.79,718.5
2018,2,16,14,30,909.0,72.0,2.6,16.6,558.0,889.36,692.48
2018,2,16,14,45,893.5,70.5,2.65,16.6,522.5,842.18,661.18
2018,2,16,15,0,878.0,69.0,2.7,16.6,487.0,793.05,628.0
2018,2,16,15,15,857.0,66.5,2.7,16.6,446.0,736.91,588.74
2018,2,16,15,30,836.0,64.0,2.7,16.6,405.0,686.01,552.63
2018,2,16,15,45,806.0,61.5,2.75,16.25,360.0,621.88,505.29
2018,2,16,16,0,776.0,59.0,2.8,15.9,315.0,558.44,455.61
2018,2,16,16,15,732.5,55.0,2.75,15.45,267.0,486.86,397.34
2018,2,16,16,30,689.0,51.0,2.7,15.0,219.0,418.22,339.13
2018,2,16,16,45,617.5,46.0,2.65,14.55,171.5,339.47,270.81
2018,2,16,17,0,546.0,41.0,2.6,14.1,124.0,271.04,208.99
2018,2,16,17,15,400.0,32.0,2.7,13.85,81.0,179.68,127.36
2018,2,16,17,30,254.0,23.0,2.8,13.6,38.0,99.22,10.08
2018,2,16,17,45,127.0,11.5,2.85,13.35,19.0,34.88,0.0
2018,2,16,18,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,6,45,42.0,5.5,1.05,11.75,5.5,0.0,0.0
2018,2,17,7,0,84.0,11.0,1.1,11.8,11.0,24.93,0.0
2018,2,17,7,15,236.0,22.5,1.2,12.0,41.5,88.71,0.0
2018,2,17,7,30,388.0,34.0,1.3,12.2,72.0,171.73,118.59
2018,2,17,7,45,488.0,41.0,1.35,12.35,116.5,242.2,185.94
2018,2,17,8,0,588.0,48.0,1.4,12.5,161.0,323.75,257.94
2018,2,17,8,15,648.5,52.5,1.4,12.8,209.0,391.43,317.45
2018,2,17,8,30,709.0,57.0,1.4,13.1,257.0,467.57,381.45
2018,2,17,8,45,749.5,59.5,1.45,13.45,304.0,534.42,435.96
2018,2,17,9,0,790.0,62.0,1.5,13.8,351.0,603.49,490.13
2018,2,17,9,15,817.5,65.0,1.5,14.1,395.0,665.95,536.52
2018,2,17,9,30,845.0,68.0,1.5,14.4,439.0,728.62,580.07
2018,2,17,9,45,866.0,68.5,1.45,14.75,478.0,775.56,610.56
2018,2,17,10,0,887.0,69.0,1.4,15.1,517.0,828.03,644.3
2018,2,17,10,15,900.0,70.5,1.35,15.45,549.5,873.4,672.23
2018,2,17,10,30,913.0,72.0,1.3,15.8,582.0,916.43,698.05
2018,2,17,10,45,922.5,72.5,1.25,16.2,608.0,952.37,718.52
2018,2,17,11,0,932.0,73.0,1.2,16.6,634.0,985.27,736.75
2018,2,17,11,15,938.0,74.0,1.2,16.8,652.5,1012.15,752.35
2018,2,17,11,30,944.0,75.0,1.2,17.0,671.0,1035.45,765.72
2018,2,17,11,45,947.0,75.5,1.2,17.25,681.5,1051.42,774.34
2018,2,17,12,0,950.0,76.0,1.2,17.5,692.0,1063.49,780.69
2018,2,17,12,15,951.5,76.0,1.3,17.55,695.0,1069.44,785.93
2018,2,17,12,30,953.0,76.0,1.4,17.6,698.0,1071.37,788.8
2018,2,17,12,45,952.0,75.5,1.5,17.65,692.5,1066.1,787.22
2018,2,17,13,0,951.0,75.0,1.6,17.7,687.0,1056.82,783.21
2018,2,17,13,15,947.0,74.0,1.75,17.6,673.0,1039.98,775.58
2018,2,17,13,30,943.0,73.0,1.9,17.5,659.0,1019.33,765.38
2018,2,17,13,45,935.5,72.5,2.0,17.4,637.5,992.27,750.1
2018,2,17,14,0,928.0,72.0,2.1,17.3,616.0,961.83,732.42
2018,2,17,14,15,916.5,71.0,2.25,17.1,587.0,923.95,710.19
2018,2,17,14,30,905.0,70.0,2.4,16.9,558.0,883.31,685.58
2018,2,17,14,45,890.5,68.5,2.55,16.75,523.0,837.05,656.25
2018,2,17,15,0,876.0,67.0,2.7,16.6,488.0,788.78,624.76
2018,2,17,15,15,856.0,64.5,2.7,16.6,447.0,733.41,586.03
2018,2,17,15,30,836.0,62.0,2.7,16.6,406.0,677.13,545.87
2018,2,17,15,45,804.0,59.5,3.0,16.05,360.5,617.74,503.5
2018,2,17,16,0,772.0,57.0,3.3,15.5,315.0,553.22,453.73
2018,2,17,16,15,726.5,54.0,3.3,15.1,267.5,481.93,395.28
2018,2,17,16,30,681.0,51.0,3.3,14.7,220.0,413.77,337.1
2018,2,17,16,45,609.0,46.0,3.35,14.3,172.5,335.3,268.72
2018,2,17,17,0,537.0,41.0,3.4,13.9,125.0,267.02,206.89
2018,2,17,17,15,393.5,33.0,3.55,13.65,82.5,178.06,127.56
2018,2,17,17,30,250.0,25.0,3.7,13.4,40.0,100.14,23.36
2018,2,17,17,45,125.0,12.5,3.85,13.15,20.0,35.18,0.0
2018,2,17,18,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,11.55,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,11.35,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,11.1,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,11.2,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,2,18,6,45,7.0,3.0,5.8,11.45,3.0,0.0,0.0
2018,2,18,7,0,14.0,6.0,6.0,11.6,6.0,7.7,0.0
2018,2,18,7,15,22.0,17.5,6.35,11.7,19.0,23.83,0.0
2018,2,18,7,30,30.0,29.0,6.7,11.8,32.0,40.92,26.31
2018,2,18,7,45,40.5,45.5,7.1,11.9,52.0,57.9,42.59
2018,2,18,8,0,51.0,62.0,7.5,12.0,72.0,80.7,63.12
2018,2,18,8,15,51.0,72.5,7.55,12.05,85.0,92.81,74.42
2018,2,18,8,30,51.0,83.0,7.6,12.1,98.0,105.13,85.57
2018,2,18,8,45,66.0,108.5,7.7,12.2,131.0,142.95,118.42
2018,2,18,9,0,81.0,134.0,7.8,12.3,164.0,182.57,152.47
2018,2,18,9,15,226.0,147.5,7.8,12.35,245.0,327.44,277.33
2018,2,18,9,30,371.0,161.0,7.8,12.4,326.0,477.2,403.48
2018,2,18,9,45,583.0,130.0,7.8,12.5,415.0,635.16,535.33
2018,2,18,10,0,795.0,99.0,7.8,12.6,504.0,795.89,662.45
2018,2,18,10,15,795.5,104.5,7.85,12.65,531.5,832.68,689.35
2018,2,18,10,30,796.0,110.0,7.9,12.7,559.0,866.54,714.27
2018,2,18,10,45,711.0,139.0,8.0,12.8,553.0,851.72,701.56
2018,2,18,11,0,626.0,168.0,8.1,12.9,547.0,822.29,677.82
2018,2,18,11,15,664.0,163.0,8.2,12.95,576.0,868.6,713.17
2018,2,18,11,30,702.0,158.0,8.3,13.0,605.0,913.13,746.78
2018,2,18,11,45,817.0,125.5,8.45,13.0,653.5,993.12,807.54
2018,2,18,12,0,932.0,93.0,8.6,13.0,702.0,1066.44,862.65
2018,2,18,12,15,934.0,93.0,8.75,12.95,705.0,1072.81,867.74
2018,2,18,12,30,936.0,93.0,8.9,12.9,708.0,1075.22,870.31
2018,2,18,12,45,915.5,98.5,9.0,12.85,696.0,1057.45,857.7
2018,2,18,13,0,895.0,104.0,9.1,12.8,684.0,1048.1,851.64
2018,2,18,13,15,661.5,153.0,9.15,12.65,577.0,869.38,715.85
2018,2,18,13,30,428.0,202.0,9.2,12.5,470.0,675.34,561.55
2018,2,18,13,45,469.0,179.5,9.3,12.4,464.0,678.95,567.19
2018,2,18,14,0,510.0,157.0,9.4,12.3,458.0,678.38,569.07
2018,2,18,14,15,512.5,163.5,9.45,12.15,454.0,672.75,565.25
2018,2,18,14,30,515.0,170.0,9.5,12.0,450.0,664.63,559.42
2018,2,18,14,45,482.0,166.5,9.6,11.9,415.5,613.22,518.12
2018,2,18,15,0,449.0,163.0,9.7,11.8,381.0,562.5,476.92
2018,2,18,15,15,457.5,147.5,9.7,11.8,353.5,530.88,451.64
2018,2,18,15,30,466.0,132.0,9.7,11.8,326.0,497.11,424.02
2018,2,18,15,45,391.5,127.0,9.7,11.4,277.5,418.29,357.34
2018,2,18,16,0,317.0,122.0,9.7,11.0,229.0,333.11,284.42
2018,2,18,16,15,301.5,105.0,9.65,10.85,194.5,288.4,245.12
2018,2,18,16,30,286.0,88.0,9.6,10.7,160.0,255.44,214.78
2018,2,18,16,45,331.0,70.0,9.5,10.5,136.0,237.7,196.18
2018,2,18,17,0,376.0,52.0,9.4,10.3,112.0,215.98,171.95
2018,2,18,17,15,294.5,41.5,9.35,10.15,78.5,153.61,113.34
2018,2,18,17,30,213.0,31.0,9.3,10.0,45.0,97.76,33.57
2018,2,18,17,45,115.5,18.0,9.3,9.85,24.5,37.88,0.0
2018,2,18,18,0,18.0,5.0,9.3,9.7,4.0,0.0,0.0
2018,2,18,18,15,9.0,2.5,9.25,9.6,2.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,9.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,9.45,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,9.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.1,9.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.1,9.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.05,9.15,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,9.1,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.0,8.9,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.95,8.85,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,8.8,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,8.7,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,8.6,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.75,8.55,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.7,8.5,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.6,8.45,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,8.4,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,8.35,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,8.3,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.25,8.25,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.2,8.2,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.1,8.2,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.0,8.15,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.95,8.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,8.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.95,8.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,8.1,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.1,8.1,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.2,8.1,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.25,8.05,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,7.95,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,7.9,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,7.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,7.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,7.65,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,7.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,7.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,7.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,7.4,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,7.4,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,7.35,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,7.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,7.3,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,7.3,0.0,0.0,0.0
2018,2,19,6,45,30.0,5.5,8.7,7.35,6.0,0.0,0.0
2018,2,19,7,0,60.0,11.0,8.7,7.4,12.0,20.42,0.0
2018,2,19,7,15,106.0,25.0,8.7,7.55,33.5,57.16,5.1
2018,2,19,7,30,152.0,39.0,8.7,7.7,55.0,96.71,69.68
2018,2,19,7,45,220.5,53.5,8.65,7.8,90.5,154.14,122.58
2018,2,19,8,0,289.0,68.0,8.6,7.9,126.0,213.43,176.81
2018,2,19,8,15,425.5,74.0,8.5,8.05,185.0,304.15,257.97
2018,2,19,8,30,562.0,80.0,8.4,8.2,244.0,415.43,356.24
2018,2,19,8,45,669.5,76.0,8.3,8.35,303.5,508.08,437.55
2018,2,19,9,0,777.0,72.0,8.2,8.5,363.0,606.66,522.19
2018,2,19,9,15,806.5,75.0,8.05,8.65,408.0,670.22,575.12
2018,2,19,9,30,836.0,78.0,7.9,8.8,453.0,734.14,625.08
2018,2,19,9,45,859.5,78.5,7.75,8.95,493.0,790.3,667.84
2018,2,19,10,0,883.0,79.0,7.6,9.1,533.0,837.37,702.68
2018,2,19,10,15,896.5,81.0,7.45,9.15,566.5,883.71,736.75
2018,2,19,10,30,910.0,83.0,7.3,9.2,600.0,927.75,768.6
2018,2,19,10,45,918.0,84.0,7.15,9.3,625.5,962.89,793.17
2018,2,19,11,0,926.0,85.0,7.0,9.4,651.0,994.92,815.19
2018,2,19,11,15,931.0,85.5,6.95,9.45,668.5,1020.09,832.65
2018,2,19,11,30,936.0,86.0,6.9,9.5,686.0,1041.67,847.48
2018,2,19,11,45,939.5,86.5,6.85,9.55,697.0,1058.02,858.51
2018,2,19,12,0,943.0,87.0,6.8,9.6,708.0,1070.5,866.82
2018,2,19,12,15,946.0,87.0,6.8,9.65,711.5,1077.92,871.87
2018,2,19,12,30,949.0,87.0,6.8,9.7,715.0,1081.33,874.17
2018,2,19,12,45,949.5,86.0,6.85,9.8,710.0,1076.94,871.07
2018,2,19,13,0,950.0,85.0,6.9,9.9,705.0,1068.51,865.2
2018,2,19,13,15,945.5,84.5,6.95,10.0,691.0,1051.73,853.3
2018,2,19,13,30,941.0,84.0,7.0,10.1,677.0,1031.15,838.73
2018,2,19,13,45,934.0,83.0,7.1,10.2,655.5,1003.89,819.51
2018,2,19,14,0,927.0,82.0,7.2,10.3,634.0,973.21,797.7
2018,2,19,14,15,916.5,80.5,7.2,10.3,604.5,935.52,770.33
2018,2,19,14,30,906.0,79.0,7.2,10.3,575.0,895.0,740.68
2018,2,19,14,45,891.0,77.0,7.25,10.35,539.0,847.54,705.48
2018,2,19,15,0,876.0,75.0,7.3,10.4,503.0,798.09,668.37
2018,2,19,15,15,854.5,72.5,7.3,10.4,461.5,748.21,630.42
2018,2,19,15,30,833.0,70.0,7.3,10.4,420.0,690.01,585.23
2018,2,19,15,45,804.0,67.0,7.15,10.35,374.5,625.79,532.6
2018,2,19,16,0,775.0,64.0,7.0,10.3,329.0,562.17,478.3
2018,2,19,16,15,731.5,59.5,6.75,10.1,280.0,489.82,415.31
2018,2,19,16,30,688.0,55.0,6.5,9.9,231.0,420.44,353.01
2018,2,19,16,45,620.5,49.5,6.25,9.75,183.0,345.5,284.43
2018,2,19,17,0,553.0,44.0,6.0,9.6,135.0,274.99,218.43
2018,2,19,17,15,431.5,36.5,5.95,9.4,92.5,192.37,142.37
2018,2,19,17,30,310.0,29.0,5.9,9.2,50.0,119.24,50.53
2018,2,19,17,45,179.5,18.0,5.8,9.05,27.5,50.13,0.0
2018,2,19,18,0,49.0,7.0,5.7,8.9,5.0,0.0,0.0
2018,2,19,18,15,24.5,3.5,5.7,8.8,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,8.6,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,8.45,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,8.3,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,8.1,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.65,7.9,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,7.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,7.65,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,7.6,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,7.6,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,7.6,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,7.45,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,2,20,6,45,54.0,6.0,2.3,7.55,7.0,0.0,0.0
2018,2,20,7,0,108.0,12.0,2.2,7.7,14.0,30.03,0.0
2018,2,20,7,15,278.0,23.0,2.15,7.95,49.0,101.88,27.49
2018,2,20,7,30,448.0,34.0,2.1,8.2,84.0,189.84,137.87
2018,2,20,7,45,514.5,42.0,2.05,8.4,127.0,252.36,198.25
2018,2,20,8,0,581.0,50.0,2.0,8.6,170.0,322.33,262.24
2018,2,20,8,15,659.5,54.0,1.9,8.75,223.0,398.25,329.38
2018,2,20,8,30,738.0,58.0,1.8,8.9,276.0,484.35,402.31
2018,2,20,8,45,569.5,89.5,1.7,9.0,274.5,462.98,386.16
2018,2,20,9,0,401.0,121.0,1.6,9.1,273.0,413.34,345.78
2018,2,20,9,15,389.0,144.0,1.65,9.25,305.5,451.65,376.61
2018,2,20,9,30,377.0,167.0,1.7,9.4,338.0,471.94,392.13
2018,2,20,9,45,529.5,145.5,1.75,9.55,408.0,602.16,495.44
2018,2,20,10,0,682.0,124.0,1.8,9.7,478.0,735.99,595.65
2018,2,20,10,15,794.0,102.5,1.95,9.85,539.0,829.42,662.25
2018,2,20,10,30,906.0,81.0,2.1,10.0,600.0,921.93,727.1
2018,2,20,10,45,914.5,82.5,2.3,10.1,626.0,958.04,752.11
2018,2,20,11,0,923.0,84.0,2.5,10.2,652.0,991.07,775.57
2018,2,20,11,15,928.5,85.0,2.6,10.25,670.5,1017.27,793.42
2018,2,20,11,30,934.0,86.0,2.7,10.3,689.0,1039.91,808.95
2018,2,20,11,45,935.5,86.5,2.8,10.35,698.5,1054.21,818.9
2018,2,20,12,0,937.0,87.0,2.9,10.4,708.0,1064.62,826.42
2018,2,20,12,15,938.0,86.5,3.1,10.4,710.0,1069.34,831.38
2018,2,20,12,30,939.0,86.0,3.3,10.4,712.0,1070.08,833.74
2018,2,20,12,45,939.0,85.5,3.45,10.4,707.0,1065.79,832.29
2018,2,20,13,0,939.0,85.0,3.6,10.4,702.0,1057.53,828.21
2018,2,20,13,15,934.5,84.5,3.8,10.35,688.0,1040.84,818.86
2018,2,20,13,30,930.0,84.0,4.0,10.3,674.0,1020.39,806.87
2018,2,20,13,45,923.0,82.5,4.15,10.3,652.0,992.69,789.16
2018,2,20,14,0,916.0,81.0,4.3,10.3,630.0,961.62,769.39
2018,2,20,14,15,785.5,111.0,4.4,10.25,566.5,862.63,699.04
2018,2,20,14,30,655.0,141.0,4.5,10.2,503.0,762.17,625.9
2018,2,20,14,45,399.0,177.0,4.65,10.1,393.5,554.67,462.49
2018,2,20,15,0,143.0,213.0,4.8,10.0,284.0,341.66,285.75
2018,2,20,15,15,151.5,194.5,4.8,10.0,264.0,321.54,270.4
2018,2,20,15,30,160.0,176.0,4.8,10.0,244.0,300.42,253.44
2018,2,20,15,45,134.5,155.0,4.9,9.8,208.0,252.96,213.59
2018,2,20,16,0,109.0,134.0,5.0,9.6,172.0,207.93,175.21
2018,2,20,16,15,87.0,116.0,4.9,9.45,143.5,170.95,143.13
2018,2,20,16,30,65.0,98.0,4.8,9.3,115.0,127.88,105.49
2018,2,20,16,45,46.5,77.5,4.7,9.15,88.5,95.64,76.91
2018,2,20,17,0,28.0,57.0,4.6,9.0,62.0,65.51,50.15
2018,2,20,17,15,41.0,39.0,4.5,8.9,43.5,55.54,39.7
2018,2,20,17,30,54.0,21.0,4.4,8.8,25.0,40.09,16.92
2018,2,20,17,45,52.0,14.0,4.35,8.7,15.0,21.95,0.0
2018,2,20,18,0,50.0,7.0,4.3,8.6,5.0,0.0,0.0
2018,2,20,18,15,25.0,3.5,4.2,8.55,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,6,45,52.0,8.0,1.75,8.65,9.0,0.0,0.0
2018,2,21,7,0,104.0,16.0,1.8,8.7,18.0,32.65,0.0
2018,2,21,7,15,234.0,27.5,1.95,8.8,49.5,95.2,35.93
2018,2,21,7,30,364.0,39.0,2.1,8.9,81.0,168.3,123.29
2018,2,21,7,45,461.5,46.5,2.25,9.0,126.5,237.24,186.82
2018,2,21,8,0,559.0,54.0,2.4,9.1,172.0,317.06,258.38
2018,2,21,8,15,620.0,59.5,2.45,9.15,220.5,387.44,321.37
2018,2,21,8,30,681.0,65.0,2.5,9.2,269.0,463.52,387.19
2018,2,21,8,45,724.5,67.5,2.5,9.25,317.0,528.49,442.02
2018,2,21,9,0,768.0,70.0,2.5,9.3,365.0,598.65,499.06
2018,2,21,9,15,798.5,72.0,2.55,9.55,409.5,661.28,548.01
2018,2,21,9,30,829.0,74.0,2.6,9.8,454.0,724.37,594.14
2018,2,21,9,45,854.0,74.0,2.6,10.0,494.0,780.73,634.02
2018,2,21,10,0,879.0,74.0,2.6,10.2,534.0,828.31,666.71
2018,2,21,10,15,893.0,75.5,2.4,10.45,567.5,874.36,696.05
2018,2,21,10,30,907.0,77.0,2.2,10.7,601.0,918.15,722.88
2018,2,21,10,45,915.5,78.5,2.05,10.9,627.0,954.3,744.3
