Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,11,0,924.0,80.0,1.9,11.1,653.0,987.35,763.15
2018,2,21,11,15,929.5,81.0,1.55,11.25,671.5,1013.57,774.0
2018,2,21,11,30,935.0,82.0,1.2,11.4,690.0,1036.22,781.21
2018,2,21,11,45,937.0,83.0,0.85,11.55,700.5,1051.63,782.3
2018,2,21,12,0,939.0,84.0,0.5,11.7,711.0,1063.15,779.77
2018,2,21,12,15,939.5,84.5,0.7,11.85,713.5,1068.56,787.53
2018,2,21,12,30,940.0,85.0,0.9,12.0,716.0,1069.98,792.81
2018,2,21,12,45,938.0,84.5,1.15,12.1,710.0,1063.63,794.18
2018,2,21,13,0,936.0,84.0,1.4,12.2,704.0,1053.32,792.57
2018,2,21,13,15,930.5,84.5,1.6,12.3,690.0,1036.84,785.59
2018,2,21,13,30,925.0,85.0,1.8,12.4,676.0,1016.65,775.86
2018,2,21,13,45,915.0,84.5,2.05,12.45,653.5,987.35,760.4
2018,2,21,14,0,905.0,84.0,2.3,12.5,631.0,954.84,742.14
2018,2,21,14,15,893.0,83.5,2.35,12.5,602.0,917.51,718.11
2018,2,21,14,30,881.0,83.0,2.4,12.5,573.0,877.53,691.96
2018,2,21,14,45,863.5,81.5,2.5,12.45,537.0,837.54,666.01
2018,2,21,15,0,846.0,80.0,2.6,12.4,501.0,786.94,631.79
2018,2,21,15,15,824.5,77.5,2.6,12.4,460.0,730.68,591.95
2018,2,21,15,30,803.0,75.0,2.6,12.4,419.0,673.66,550.76
2018,2,21,15,45,762.5,74.5,2.85,12.25,372.5,605.93,499.73
2018,2,21,16,0,722.0,74.0,3.1,12.1,326.0,542.7,449.64
2018,2,21,16,15,675.5,68.5,3.15,11.85,277.5,470.15,389.83
2018,2,21,16,30,629.0,63.0,3.2,11.6,229.0,401.15,330.76
2018,2,21,16,45,567.0,55.5,3.25,11.35,182.0,327.19,265.72
2018,2,21,17,0,505.0,48.0,3.3,11.1,135.0,259.55,204.29
2018,2,21,17,15,398.0,38.5,3.4,10.85,93.0,182.46,134.94
2018,2,21,17,30,291.0,29.0,3.5,10.6,51.0,115.54,60.64
2018,2,21,17,45,172.5,18.5,3.6,10.35,28.5,48.73,0.0
2018,2,21,18,0,54.0,8.0,3.7,10.1,6.0,0.0,0.0
2018,2,21,18,15,27.0,4.0,3.75,9.95,3.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,4.15,9.35,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,4.2,9.05,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,4.15,8.9,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,4.1,8.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,4.0,8.65,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,4.2,8.6,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,4.5,8.85,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,5.2,9.05,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,5.35,8.95,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,5.5,8.85,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,5.6,8.8,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,5.6,8.7,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,5.6,8.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,5.75,8.5,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,5.9,8.7,0.0,0.0,0.0
2018,2,22,6,45,45.0,8.0,6.0,8.9,9.0,0.0,0.0
2018,2,22,7,0,90.0,16.0,6.1,9.1,18.0,30.06,0.0
2018,2,22,7,15,163.0,29.0,6.2,9.25,44.0,80.63,36.87
2018,2,22,7,30,236.0,42.0,6.3,9.4,70.0,130.97,96.99
2018,2,22,7,45,406.5,48.5,6.45,9.6,124.5,218.79,173.75
2018,2,22,8,0,577.0,55.0,6.6,9.8,179.0,325.69,268.05
2018,2,22,8,15,636.0,60.0,6.6,9.95,228.0,395.65,332.1
2018,2,22,8,30,695.0,65.0,6.6,10.1,277.0,471.02,399.1
2018,2,22,8,45,735.0,68.5,6.6,10.25,325.0,535.9,455.7
2018,2,22,9,0,775.0,72.0,6.6,10.4,373.0,605.52,514.45
2018,2,22,9,15,801.5,75.0,6.6,10.55,417.0,666.95,564.81
2018,2,22,9,30,828.0,78.0,6.6,10.7,461.0,728.47,612.14
2018,2,22,9,45,847.5,80.0,6.6,10.85,500.5,783.0,653.14
2018,2,22,10,0,867.0,82.0,6.6,11.0,540.0,836.27,692.59
2018,2,22,10,15,879.0,84.0,6.7,11.05,572.5,872.69,719.3
2018,2,22,10,30,891.0,86.0,6.8,11.1,605.0,914.85,750.37
2018,2,22,10,45,788.0,120.0,6.85,11.2,593.5,895.01,733.79
2018,2,22,11,0,685.0,154.0,6.9,11.3,582.0,863.24,708.48
2018,2,22,11,15,392.0,204.0,7.05,11.35,450.5,639.82,530.23
2018,2,22,11,30,99.0,254.0,7.2,11.4,319.0,369.66,304.83
2018,2,22,11,45,199.5,251.5,7.35,11.45,385.0,469.09,389.38
2018,2,22,12,0,300.0,249.0,7.5,11.5,451.0,591.79,490.08
2018,2,22,12,15,456.0,224.5,7.7,11.5,532.5,747.62,616.8
2018,2,22,12,30,612.0,200.0,7.9,11.5,614.0,887.37,728.23
2018,2,22,12,45,746.0,154.5,8.05,11.5,655.0,970.86,792.27
2018,2,22,13,0,880.0,109.0,8.2,11.5,696.0,1038.97,844.44
2018,2,22,13,15,754.0,133.0,8.4,11.5,628.5,936.94,767.98
2018,2,22,13,30,628.0,157.0,8.6,11.5,561.0,828.49,685.56
2018,2,22,13,45,587.0,161.0,8.8,11.45,529.0,779.47,648.67
2018,2,22,14,0,546.0,165.0,9.0,11.4,497.0,729.47,610.28
2018,2,22,14,15,490.5,153.0,9.1,11.3,441.0,638.96,538.43
2018,2,22,14,30,435.0,141.0,9.2,11.2,385.0,559.65,474.29
2018,2,22,14,45,516.0,139.5,9.3,11.15,411.0,608.74,516.53
2018,2,22,15,0,597.0,138.0,9.4,11.1,437.0,658.06,558.08
2018,2,22,15,15,359.0,143.5,9.4,11.1,319.0,450.08,383.4
2018,2,22,15,30,121.0,149.0,9.4,11.1,201.0,240.74,203.19
2018,2,22,15,45,231.0,119.5,9.4,10.85,206.0,287.15,245.21
2018,2,22,16,0,341.0,90.0,9.4,10.6,211.0,322.03,275.94
2018,2,22,16,15,432.5,83.5,9.25,10.45,214.0,345.72,294.98
2018,2,22,16,30,524.0,77.0,9.1,10.3,217.0,363.02,306.37
2018,2,22,16,45,396.0,67.0,9.0,10.15,160.5,259.92,215.12
2018,2,22,17,0,268.0,57.0,8.9,10.0,104.0,176.16,140.77
2018,2,22,17,15,273.0,44.5,8.8,9.9,79.0,147.08,110.49
2018,2,22,17,30,278.0,32.0,8.7,9.8,54.0,114.69,64.91
2018,2,22,17,45,159.5,19.5,8.65,9.7,30.0,46.88,0.0
2018,2,22,18,0,41.0,7.0,8.6,9.6,6.0,0.0,0.0
2018,2,22,18,15,20.5,3.5,8.5,9.55,3.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,8.4,9.5,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,8.35,9.45,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,8.3,9.4,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,8.2,9.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,8.1,9.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,8.0,9.25,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,7.9,9.2,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,7.75,9.1,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,7.45,8.9,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,7.15,8.7,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,7.0,8.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,6.7,8.4,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,6.6,8.3,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,6.5,8.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,6.45,8.1,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,6.35,7.9,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,6.3,7.8,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,6.25,7.7,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,6.2,7.6,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,6.15,7.55,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,6.05,7.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,6.0,7.3,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,5.9,7.2,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,5.8,7.1,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,5.75,7.05,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,5.6,6.95,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,5.5,6.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,5.45,6.8,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,5.4,6.7,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,5.35,6.65,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,5.3,6.6,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,5.25,6.55,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,5.15,6.45,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,5.1,6.4,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,5.05,6.35,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,5.0,6.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,5.0,6.25,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,5.0,6.2,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,5.0,6.8,0.0,0.0,0.0
2018,2,23,6,45,99.0,9.0,5.0,7.1,12.0,0.0,0.0
2018,2,23,7,0,198.0,18.0,5.0,7.4,24.0,51.37,0.0
2018,2,23,7,15,351.5,27.0,5.15,7.7,61.5,125.62,65.89
2018,2,23,7,30,505.0,36.0,5.3,8.0,99.0,208.78,155.34
2018,2,23,7,45,572.0,43.5,5.45,8.3,145.0,274.57,218.54
2018,2,23,8,0,639.0,51.0,5.6,8.6,191.0,345.4,284.76
2018,2,23,8,15,713.0,53.0,5.6,8.75,245.0,423.24,355.58
2018,2,23,8,30,787.0,55.0,5.6,8.9,299.0,507.63,429.98
2018,2,23,8,45,822.5,58.5,5.6,9.05,349.0,576.94,489.82
2018,2,23,9,0,858.0,62.0,5.6,9.2,399.0,642.78,545.1
2018,2,23,9,15,878.0,64.5,5.5,9.35,443.0,702.22,591.99
2018,2,23,9,30,898.0,67.0,5.4,9.5,487.0,761.0,635.88
2018,2,23,9,45,914.0,69.0,5.35,9.7,527.0,814.99,675.24
2018,2,23,10,0,930.0,71.0,5.3,9.9,567.0,867.3,712.64
2018,2,23,10,15,941.5,72.5,5.25,10.05,600.5,913.08,744.68
2018,2,23,10,30,953.0,74.0,5.2,10.2,634.0,956.24,774.4
2018,2,23,10,45,960.5,75.5,5.15,10.4,660.5,992.8,798.82
2018,2,23,11,0,968.0,77.0,5.1,10.6,687.0,1026.03,820.65
2018,2,23,11,15,973.0,78.0,5.1,10.75,706.0,1052.69,838.26
2018,2,23,11,30,978.0,79.0,5.1,10.9,725.0,1075.55,853.22
2018,2,23,11,45,980.0,80.0,5.1,11.05,735.5,1091.48,863.34
2018,2,23,12,0,982.0,81.0,5.1,11.2,746.0,1103.33,870.74
2018,2,23,12,15,981.5,82.0,5.1,11.35,748.5,1108.47,873.59
2018,2,23,12,30,981.0,83.0,5.1,11.5,751.0,1109.42,873.71
2018,2,23,12,45,976.5,83.5,5.1,11.6,744.0,1101.5,867.95
2018,2,23,13,0,972.0,84.0,5.1,11.7,737.0,1089.48,859.52
2018,2,23,13,15,965.0,84.0,5.1,11.8,721.0,1070.35,846.23
2018,2,23,13,30,958.0,84.0,5.1,11.9,705.0,1047.41,830.38
2018,2,23,13,45,949.5,83.0,5.05,12.0,682.0,1018.14,809.66
2018,2,23,14,0,941.0,82.0,5.0,12.1,659.0,985.45,786.56
2018,2,23,14,15,930.0,81.0,4.95,12.1,629.0,947.27,759.76
2018,2,23,14,30,919.0,80.0,4.9,12.1,599.0,906.23,730.78
2018,2,23,14,45,904.0,78.0,4.8,12.1,562.5,858.05,695.97
2018,2,23,15,0,889.0,76.0,4.7,12.1,526.0,807.82,659.38
2018,2,23,15,15,868.5,74.0,4.7,12.1,484.0,758.42,623.58
2018,2,23,15,30,848.0,72.0,4.7,12.1,442.0,700.65,580.7
2018,2,23,15,45,819.0,69.0,4.65,11.95,395.5,635.46,529.61
2018,2,23,16,0,790.0,66.0,4.6,11.8,349.0,570.86,476.73
2018,2,23,16,15,747.5,62.0,4.5,11.4,299.0,498.66,416.22
2018,2,23,16,30,705.0,58.0,4.4,11.0,249.0,429.27,355.96
2018,2,23,16,45,639.0,53.0,4.25,10.65,199.5,354.25,289.06
2018,2,23,17,0,573.0,48.0,4.1,10.3,150.0,283.62,224.33
2018,2,23,17,15,458.5,40.0,4.1,10.05,105.0,201.63,150.44
2018,2,23,17,30,344.0,32.0,4.1,9.8,60.0,131.86,78.1
2018,2,23,17,45,203.5,20.0,4.15,9.55,33.5,55.36,0.0
2018,2,23,18,0,63.0,8.0,4.2,9.3,7.0,0.0,0.0
2018,2,23,18,15,31.5,4.0,4.2,9.2,3.5,0.0,0.0
2018,2,23,18,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,3.95,8.7,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,3.65,8.45,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,3.55,8.4,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,3.45,8.35,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,3.25,8.3,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,3.55,7.45,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,24,6,45,74.5,9.5,3.7,8.15,12.0,0.0,0.0
2018,2,24,7,0,149.0,19.0,3.7,8.5,24.0,43.26,0.0
2018,2,24,7,15,215.0,29.5,3.85,8.85,50.0,94.83,53.79
2018,2,24,7,30,281.0,40.0,4.0,9.2,76.0,141.44,105.42
2018,2,24,7,45,212.0,62.5,4.2,9.5,96.5,151.09,120.02
2018,2,24,8,0,143.0,85.0,4.4,9.8,117.0,151.16,123.65
2018,2,24,8,15,186.0,103.0,4.4,10.0,155.0,207.91,173.58
2018,2,24,8,30,229.0,121.0,4.4,10.2,193.0,261.69,220.41
2018,2,24,8,45,256.5,137.5,4.45,10.4,230.0,308.97,260.97
2018,2,24,9,0,284.0,154.0,4.5,10.6,267.0,358.77,302.83
2018,2,24,9,15,358.0,159.0,4.55,10.75,317.5,430.3,362.68
2018,2,24,9,30,432.0,164.0,4.6,10.9,368.0,524.33,439.07
2018,2,24,9,45,561.0,146.5,4.7,11.1,434.0,627.41,522.59
2018,2,24,10,0,690.0,129.0,4.8,11.3,500.0,748.16,616.22
2018,2,24,10,15,776.0,111.5,4.9,11.45,552.0,824.28,672.41
2018,2,24,10,30,862.0,94.0,5.0,11.6,604.0,908.11,733.64
2018,2,24,10,45,861.5,98.5,5.1,11.75,627.0,938.81,754.87
2018,2,24,11,0,861.0,103.0,5.2,11.9,650.0,966.04,773.9
2018,2,24,11,15,771.0,137.0,5.25,11.9,637.0,943.01,756.31
2018,2,24,11,30,681.0,171.0,5.3,11.9,624.0,906.59,729.23
2018,2,24,11,45,627.5,194.0,5.35,11.85,616.0,887.12,714.94
2018,2,24,12,0,574.0,217.0,5.4,11.8,608.0,855.89,691.26
2018,2,24,12,15,588.5,212.5,5.55,11.85,614.5,868.39,701.74
2018,2,24,12,30,603.0,208.0,5.7,11.9,621.0,886.07,715.72
2018,2,24,12,45,584.5,213.0,5.8,11.9,611.0,862.38,698.28
2018,2,24,13,0,566.0,218.0,5.9,11.9,601.0,844.04,684.83
2018,2,24,13,15,507.5,234.5,6.05,12.0,572.5,796.31,647.89
2018,2,24,13,30,449.0,251.0,6.2,12.1,544.0,747.33,609.71
2018,2,24,13,45,428.0,247.5,6.3,12.15,519.5,712.57,583.44
2018,2,24,14,0,407.0,244.0,6.4,12.2,495.0,657.86,541.75
2018,2,24,14,15,465.0,211.5,6.5,12.25,486.0,680.75,562.15
2018,2,24,14,30,523.0,179.0,6.6,12.3,477.0,678.63,563.08
2018,2,24,14,45,600.5,147.5,6.65,12.3,469.5,696.02,579.32
2018,2,24,15,0,678.0,116.0,6.7,12.3,462.0,697.35,582.04
2018,2,24,15,15,647.0,114.0,6.7,12.3,422.5,640.78,537.64
2018,2,24,15,30,616.0,112.0,6.7,12.3,383.0,584.68,492.24
2018,2,24,15,45,660.5,95.0,6.75,12.1,358.0,562.94,475.25
2018,2,24,16,0,705.0,78.0,6.8,11.9,333.0,534.65,451.61
2018,2,24,16,15,647.5,74.5,6.65,11.7,283.0,459.05,386.71
2018,2,24,16,30,590.0,71.0,6.5,11.5,233.0,388.09,324.21
2018,2,24,16,45,487.5,65.5,6.4,11.25,181.5,300.53,246.92
2018,2,24,17,0,385.0,60.0,6.3,11.0,130.0,221.89,176.7
2018,2,24,17,15,284.5,46.5,6.2,10.8,89.5,151.32,113.72
2018,2,24,17,30,184.0,33.0,6.1,10.6,49.0,93.43,57.55
2018,2,24,17,45,109.5,20.5,6.0,10.4,28.0,37.94,0.0
2018,2,24,18,0,35.0,8.0,5.9,10.2,7.0,0.0,0.0
2018,2,24,18,15,17.5,4.0,5.85,10.1,3.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,5.8,9.9,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,5.7,9.75,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,5.55,9.6,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,5.4,9.45,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,5.3,9.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,5.1,9.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,5.05,9.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,4.9,8.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,4.75,8.7,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,4.55,8.35,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,4.5,8.3,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,4.4,8.2,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,4.2,8.05,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,4.0,7.95,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,3.65,7.75,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,3.35,7.6,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.95,7.55,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.75,7.65,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,25,6,45,88.0,10.0,2.3,8.45,13.0,0.0,0.0
2018,2,25,7,0,176.0,20.0,2.2,8.7,26.0,48.97,0.0
2018,2,25,7,15,319.5,30.0,2.2,8.95,64.0,122.07,73.4
2018,2,25,7,30,463.0,40.0,2.2,9.2,102.0,199.45,148.58
2018,2,25,7,45,548.5,46.5,2.2,9.5,150.0,268.77,212.05
2018,2,25,8,0,634.0,53.0,2.2,9.8,198.0,347.59,282.44
2018,2,25,8,15,685.5,58.0,2.2,10.1,248.0,415.18,342.32
2018,2,25,8,30,737.0,63.0,2.2,10.4,298.0,489.4,405.33
2018,2,25,8,45,772.5,66.0,2.25,10.75,346.0,555.74,459.93
2018,2,25,9,0,808.0,69.0,2.3,11.1,394.0,623.78,513.9
2018,2,25,9,15,833.5,71.5,2.3,11.35,439.0,685.52,560.7
2018,2,25,9,30,859.0,74.0,2.3,11.6,484.0,747.17,604.44
2018,2,25,9,45,878.0,75.0,2.25,11.8,523.5,794.12,636.13
2018,2,25,10,0,897.0,76.0,2.2,12.0,563.0,846.31,671.07
2018,2,25,10,15,910.0,77.5,2.2,12.15,596.5,892.21,701.42
2018,2,25,10,30,923.0,79.0,2.2,12.3,630.0,935.69,729.73
2018,2,25,10,45,932.0,80.0,2.2,12.45,656.5,972.16,752.91
2018,2,25,11,0,941.0,81.0,2.2,12.6,683.0,1005.47,773.84
2018,2,25,11,15,946.5,81.5,2.3,12.65,701.5,1031.4,791.24
2018,2,25,11,30,952.0,82.0,2.4,12.7,720.0,1053.65,806.32
2018,2,25,11,45,955.5,82.0,2.5,12.7,730.5,1069.48,817.38
2018,2,25,12,0,959.0,82.0,2.6,12.7,741.0,1081.34,825.99
2018,2,25,12,15,958.0,83.0,2.8,12.75,743.0,1085.79,830.8
2018,2,25,12,30,957.0,84.0,3.0,12.8,745.0,1086.13,832.96
2018,2,25,12,45,954.5,85.0,3.2,12.8,739.5,1080.84,831.54
2018,2,25,13,0,952.0,86.0,3.4,12.8,734.0,1071.51,827.42
2018,2,25,13,15,949.5,85.0,3.6,12.8,720.5,1055.79,818.93
2018,2,25,13,30,947.0,84.0,3.8,12.8,707.0,1036.18,807.73
2018,2,25,13,45,941.0,83.0,4.0,12.8,685.0,1009.41,791.43
2018,2,25,14,0,935.0,82.0,4.2,12.8,663.0,979.14,772.51
2018,2,25,14,15,925.0,80.5,4.35,12.7,633.5,941.3,748.36
2018,2,25,14,30,915.0,79.0,4.5,12.6,604.0,900.57,721.85
2018,2,25,14,45,901.5,77.0,4.7,12.55,568.0,853.65,690.45
2018,2,25,15,0,888.0,75.0,4.9,12.5,532.0,804.59,656.74
2018,2,25,15,15,868.0,73.0,4.9,12.5,490.0,748.8,615.95
2018,2,25,15,30,848.0,71.0,4.9,12.5,448.0,697.94,578.35
2018,2,25,15,45,818.5,68.5,5.25,12.2,401.0,632.95,528.94
2018,2,25,16,0,789.0,66.0,5.6,11.9,354.0,568.59,477.2
2018,2,25,16,15,744.5,62.5,5.45,11.65,304.0,495.86,415.42
2018,2,25,16,30,700.0,59.0,5.3,11.4,254.0,426.18,354.29
2018,2,25,16,45,608.5,54.5,5.2,11.2,200.0,340.78,278.74
2018,2,25,17,0,517.0,50.0,5.1,11.0,146.0,262.98,208.54
2018,2,25,17,15,337.0,37.0,4.9,10.8,92.0,159.22,119.06
2018,2,25,17,30,157.0,24.0,4.7,10.6,38.0,74.98,46.18
2018,2,25,17,45,98.5,16.0,4.55,10.4,22.5,31.89,0.0
2018,2,25,18,0,40.0,8.0,4.4,10.2,7.0,6.83,0.0
2018,2,25,18,15,20.0,4.0,4.35,10.15,3.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,4.6,10.45,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,4.65,10.9,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,5.35,11.1,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,5.65,11.05,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,6.2,10.95,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.0,6.4,10.9,1.0,0.0,0.0
2018,2,26,7,0,0.0,2.0,6.5,10.9,2.0,1.71,0.0
2018,2,26,7,15,0.0,3.5,6.55,10.85,3.5,2.87,0.0
2018,2,26,7,30,0.0,5.0,6.6,10.8,5.0,4.1,0.0
2018,2,26,7,45,0.0,6.5,6.7,10.8,6.5,5.33,0.0
2018,2,26,8,0,0.0,8.0,6.8,10.8,8.0,6.57,0.04
2018,2,26,8,15,0.0,32.5,6.85,10.75,32.5,26.81,17.68
2018,2,26,8,30,0.0,57.0,6.9,10.7,57.0,47.19,35.38
2018,2,26,8,45,18.0,100.5,6.95,10.7,108.0,97.07,78.71
2018,2,26,9,0,36.0,144.0,7.0,10.7,159.0,160.61,133.28
2018,2,26,9,15,170.5,166.5,6.95,10.65,247.5,292.68,247.72
2018,2,26,9,30,305.0,189.0,6.9,10.6,336.0,440.57,372.7
2018,2,26,9,45,415.5,181.5,6.9,10.6,399.0,550.35,463.81
2018,2,26,10,0,526.0,174.0,6.9,10.6,462.0,652.64,547.51
2018,2,26,10,15,623.5,156.0,6.9,10.6,517.0,746.82,622.85
2018,2,26,10,30,721.0,138.0,6.9,10.6,572.0,837.33,692.08
2018,2,26,10,45,739.0,139.0,6.9,10.6,600.0,877.57,721.62
2018,2,26,11,0,757.0,140.0,6.9,10.6,628.0,915.7,749.6
2018,2,26,11,15,676.5,173.0,6.95,10.65,618.0,891.36,730.11
2018,2,26,11,30,596.0,206.0,7.0,10.7,608.0,858.62,704.29
2018,2,26,11,45,598.0,210.0,7.0,10.75,618.5,873.5,715.23
2018,2,26,12,0,600.0,214.0,7.0,10.8,629.0,885.51,723.85
2018,2,26,12,15,510.5,245.0,7.05,10.85,599.0,824.44,674.6
2018,2,26,12,30,421.0,276.0,7.1,10.9,569.0,766.68,627.57
2018,2,26,12,45,437.0,270.0,7.15,10.9,571.5,774.43,634.54
2018,2,26,13,0,453.0,264.0,7.2,10.9,574.0,779.75,639.49
2018,2,26,13,15,466.0,253.5,7.15,10.95,567.0,774.67,636.16
2018,2,26,13,30,479.0,243.0,7.1,11.0,560.0,766.96,630.89
2018,2,26,13,45,621.5,189.5,7.1,11.0,587.0,841.0,692.41
2018,2,26,14,0,764.0,136.0,7.1,11.0,614.0,898.37,737.2
2018,2,26,14,15,827.0,111.5,7.1,11.0,607.5,898.27,738.05
2018,2,26,14,30,890.0,87.0,7.1,11.0,601.0,887.76,731.31
2018,2,26,14,45,873.0,85.5,7.1,11.0,564.5,847.52,701.72
2018,2,26,15,0,856.0,84.0,7.1,11.0,528.0,796.6,663.65
2018,2,26,15,15,835.0,81.5,7.1,11.0,486.0,739.96,620.64
2018,2,26,15,30,814.0,79.0,7.1,11.0,444.0,682.48,576.35
2018,2,26,15,45,780.5,76.5,6.9,10.9,397.0,616.3,521.84
2018,2,26,16,0,747.0,74.0,6.7,10.8,350.0,551.19,466.77
2018,2,26,16,15,693.0,70.5,6.35,10.65,299.0,477.68,403.15
2018,2,26,16,30,639.0,67.0,6.0,10.5,248.0,406.14,339.77
2018,2,26,16,45,544.5,63.0,5.7,10.3,196.0,321.16,264.24
2018,2,26,17,0,450.0,59.0,5.4,10.1,144.0,245.84,196.23
2018,2,26,17,15,287.5,47.0,5.25,9.95,95.5,151.14,114.18
2018,2,26,17,30,125.0,35.0,5.1,9.8,47.0,74.27,47.81
2018,2,26,17,45,65.5,20.0,4.95,9.65,26.0,34.59,0.0
2018,2,26,18,0,6.0,5.0,4.8,9.5,5.0,4.27,0.0
2018,2,26,18,15,3.0,2.5,4.65,9.45,2.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,4.4,9.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,4.3,9.25,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,4.55,9.25,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,5.65,9.25,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,6.0,9.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,6.8,9.15,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,7.0,9.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,7.25,9.05,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,7.4,8.9,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,7.3,8.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,7.25,8.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,7.15,8.6,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,7.1,8.6,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,7.05,8.55,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,7.0,8.5,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,7.05,8.55,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,7.1,8.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,7.15,8.6,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,7.2,8.6,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,7.2,8.55,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,7.2,8.5,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,7.2,8.45,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,7.2,8.4,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,7.15,8.25,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,7.1,8.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,7.0,7.9,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,6.9,7.8,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,6.8,7.7,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,6.7,7.55,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,6.6,7.4,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,6.55,7.35,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,6.5,7.3,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,6.45,7.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,6.4,7.3,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,6.45,7.55,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,6.5,7.8,0.0,0.0,0.0
2018,2,27,6,45,119.5,11.0,6.6,8.05,16.5,9.39,0.0
2018,2,27,7,0,239.0,22.0,6.7,8.3,33.0,69.87,0.0
2018,2,27,7,15,393.5,30.5,6.7,8.45,75.0,141.13,91.34
2018,2,27,7,30,548.0,39.0,6.7,8.6,117.0,224.43,169.47
2018,2,27,7,45,626.5,44.5,6.75,8.8,167.5,293.28,234.66
2018,2,27,8,0,705.0,50.0,6.8,9.0,218.0,372.93,308.37
2018,2,27,8,15,752.5,53.5,6.65,9.2,269.0,443.17,372.86
2018,2,27,8,30,800.0,57.0,6.5,9.4,320.0,517.17,438.39
2018,2,27,8,45,830.5,60.5,6.35,9.55,369.5,584.34,496.19
2018,2,27,9,0,861.0,64.0,6.2,9.7,419.0,647.53,548.95
2018,2,27,9,15,882.5,67.0,6.0,9.9,464.5,708.89,597.04
2018,2,27,9,30,904.0,70.0,5.8,10.1,510.0,769.71,642.05
2018,2,27,9,45,921.0,72.5,5.6,10.3,551.5,825.43,682.02
2018,2,27,10,0,938.0,75.0,5.4,10.5,593.0,879.5,719.79
2018,2,27,10,15,950.5,76.5,5.25,10.7,627.5,926.47,751.74
2018,2,27,10,30,963.0,78.0,5.1,10.9,662.0,970.82,781.2
2018,2,27,10,45,970.5,79.5,4.95,11.1,689.0,1007.63,804.68
2018,2,27,11,0,978.0,81.0,4.8,11.3,716.0,1041.05,825.41
2018,2,27,11,15,982.5,82.0,4.75,11.45,734.5,1067.34,841.98
2018,2,27,11,30,987.0,83.0,4.7,11.6,753.0,1089.77,855.86
2018,2,27,11,45,989.0,84.0,4.6,11.8,764.0,1105.67,864.52
2018,2,27,12,0,991.0,85.0,4.5,12.0,775.0,1117.43,870.39
2018,2,27,12,15,988.5,85.0,4.45,12.15,775.0,1119.19,870.23
2018,2,27,12,30,986.0,85.0,4.4,12.3,775.0,1116.69,867.39
2018,2,27,12,45,981.5,85.0,4.35,12.4,767.0,1107.94,860.62
2018,2,27,13,0,977.0,85.0,4.3,12.5,759.0,1095.05,851.22
2018,2,27,13,15,972.5,85.0,4.25,12.6,744.5,1078.1,839.23
2018,2,27,13,30,968.0,85.0,4.2,12.7,730.0,1057.22,824.94
2018,2,27,13,45,961.0,84.0,4.1,12.75,707.5,1028.94,805.35
2018,2,27,14,0,954.0,83.0,4.0,12.8,685.0,997.1,783.37
2018,2,27,14,15,942.0,81.5,3.9,12.85,653.5,956.78,755.38
2018,2,27,14,30,930.0,80.0,3.8,12.9,622.0,913.61,725.3
2018,2,27,14,45,915.0,78.5,3.75,12.9,584.5,865.36,691.76
2018,2,27,15,0,900.0,77.0,3.7,12.9,547.0,815.04,656.35
2018,2,27,15,15,880.5,74.5,3.7,12.9,504.5,758.38,615.95
2018,2,27,15,30,861.0,72.0,3.7,12.9,462.0,706.52,578.53
2018,2,27,15,45,830.0,69.5,3.8,12.75,413.5,639.81,527.63
2018,2,27,16,0,799.0,67.0,3.9,12.6,365.0,573.86,474.97
2018,2,27,16,15,755.0,63.5,3.9,12.2,314.5,500.81,414.87
2018,2,27,16,30,711.0,60.0,3.9,11.8,264.0,430.76,355.01
2018,2,27,16,45,622.5,56.0,3.85,11.45,209.5,346.48,281.64
2018,2,27,17,0,534.0,52.0,3.8,11.1,155.0,269.54,213.0
2018,2,27,17,15,425.0,42.5,3.8,10.75,109.0,190.5,142.79
2018,2,27,17,30,316.0,33.0,3.8,10.4,63.0,124.67,81.49
2018,2,27,17,45,192.5,21.5,3.8,10.1,36.5,61.85,0.0
2018,2,27,18,0,69.0,10.0,3.8,9.8,10.0,16.95,0.0
2018,2,27,18,15,34.5,5.0,3.7,9.7,5.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,28,6,45,49.0,8.5,2.4,9.15,11.0,13.17,0.0
2018,2,28,7,0,98.0,17.0,2.4,9.4,22.0,39.61,0.0
2018,2,28,7,15,187.0,28.0,2.5,9.6,51.0,85.37,55.84
2018,2,28,7,30,276.0,39.0,2.6,9.8,80.0,136.94,102.89
2018,2,28,7,45,160.5,53.0,2.7,10.0,79.0,119.14,94.1
2018,2,28,8,0,45.0,67.0,2.8,10.2,78.0,80.31,63.68
2018,2,28,8,15,25.5,88.5,2.85,10.35,95.0,94.34,76.23
2018,2,28,8,30,6.0,110.0,2.9,10.5,112.0,99.64,80.63
2018,2,28,8,45,30.0,134.0,3.0,10.6,146.5,145.1,119.65
2018,2,28,9,0,54.0,158.0,3.1,10.7,181.0,186.71,154.96
2018,2,28,9,15,41.0,174.0,3.15,10.9,192.5,196.06,162.01
2018,2,28,9,30,28.0,190.0,3.2,11.1,204.0,204.26,167.96
2018,2,28,9,45,36.0,208.0,3.25,11.25,227.5,230.27,189.19
2018,2,28,10,0,44.0,226.0,3.3,11.4,251.0,257.05,210.83
2018,2,28,10,15,53.5,237.0,3.35,11.5,269.0,278.03,227.71
2018,2,28,10,30,63.0,248.0,3.4,11.6,287.0,299.66,245.04
2018,2,28,10,45,154.5,272.0,3.5,11.7,372.0,431.92,352.93
2018,2,28,11,0,246.0,296.0,3.6,11.8,457.0,570.88,462.09
2018,2,28,11,15,258.0,305.0,3.6,11.85,478.0,598.69,482.28
2018,2,28,11,30,270.0,314.0,3.6,11.9,499.0,625.82,502.44
2018,2,28,11,45,269.5,319.0,3.65,11.95,506.0,634.94,508.85
2018,2,28,12,0,269.0,324.0,3.7,12.0,513.0,642.76,514.46
2018,2,28,12,15,227.5,329.5,3.7,12.05,489.5,585.85,470.23
2018,2,28,12,30,186.0,335.0,3.7,12.1,466.0,549.85,441.58
2018,2,28,12,45,142.5,326.0,3.7,12.15,426.0,494.46,397.86
2018,2,28,13,0,99.0,317.0,3.7,12.2,386.0,417.46,337.01
2018,2,28,13,15,78.0,305.5,3.65,12.2,359.0,382.52,309.26
2018,2,28,13,30,57.0,294.0,3.6,12.2,332.0,348.06,281.54
2018,2,28,13,45,59.0,284.0,3.6,12.2,322.5,338.03,274.1
2018,2,28,14,0,61.0,274.0,3.6,12.2,313.0,327.84,266.45
2018,2,28,14,15,45.0,250.0,3.55,12.15,278.0,285.55,232.4
2018,2,28,14,30,29.0,226.0,3.5,12.1,243.0,244.48,199.07
2018,2,28,14,45,18.5,194.5,3.45,12.1,205.0,187.97,152.87
2018,2,28,15,0,8.0,163.0,3.4,12.1,167.0,148.86,120.49
2018,2,28,15,15,5.0,138.5,3.4,12.1,141.0,123.45,99.47
2018,2,28,15,30,2.0,114.0,3.4,12.1,115.0,98.63,78.72
2018,2,28,15,45,51.5,114.0,3.4,12.05,133.5,138.35,113.81
2018,2,28,16,0,101.0,114.0,3.4,12.0,152.0,176.34,146.62
2018,2,28,16,15,108.0,110.0,3.4,11.95,145.5,171.09,141.82
2018,2,28,16,30,115.0,106.0,3.4,11.9,139.0,165.26,136.17
2018,2,28,16,45,63.5,83.5,3.4,11.9,101.0,105.79,84.84
2018,2,28,17,0,12.0,61.0,3.4,11.9,63.0,57.3,43.22
2018,2,28,17,15,6.0,43.5,3.45,11.85,44.5,39.14,27.22
2018,2,28,17,30,0.0,26.0,3.5,11.8,26.0,21.62,11.48
2018,2,28,17,45,0.0,15.0,3.55,11.8,15.0,12.39,0.0
2018,2,28,18,0,0.0,4.0,3.6,11.8,4.0,3.41,0.0
2018,2,28,18,15,0.0,2.0,3.7,11.75,2.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,5.7,11.85,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,5.95,11.9,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,6.4,11.9,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,6.9,11.95,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,7.3,12.1,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,7.5,12.2,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,7.65,12.25,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,7.8,12.3,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,7.95,12.35,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,8.1,12.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,8.2,12.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,8.3,12.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,8.35,12.45,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,8.45,12.5,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,8.55,12.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,8.6,12.5,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,8.5,12.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,8.4,12.5,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.5,8.3,12.55,3.5,2.99,0.0
2018,3,1,7,0,0.0,7.0,8.2,12.6,7.0,5.75,0.0
2018,3,1,7,15,0.0,14.5,7.95,12.65,14.5,11.93,3.84
2018,3,1,7,30,0.0,22.0,7.7,12.7,22.0,18.12,9.61
2018,3,1,7,45,0.0,33.0,7.45,12.75,33.0,27.24,17.65
2018,3,1,8,0,0.0,44.0,7.2,12.8,44.0,36.37,25.68
2018,3,1,8,15,0.0,55.5,6.95,12.8,55.5,45.95,34.0
2018,3,1,8,30,0.0,67.0,6.7,12.8,67.0,55.54,42.24
2018,3,1,8,45,0.0,75.5,6.5,12.8,75.5,62.8,48.38
2018,3,1,9,0,0.0,84.0,6.3,12.8,84.0,70.11,54.5
2018,3,1,9,15,0.0,84.5,6.15,12.8,84.5,70.31,54.52
2018,3,1,9,30,0.0,85.0,6.0,12.8,85.0,70.61,54.62
2018,3,1,9,45,0.0,82.0,5.8,12.8,82.0,68.12,52.36
2018,3,1,10,0,0.0,79.0,5.6,12.8,79.0,65.63,50.13
2018,3,1,10,15,1.5,109.5,5.5,12.75,110.5,93.35,73.41
2018,3,1,10,30,3.0,140.0,5.4,12.7,142.0,122.28,97.51
2018,3,1,10,45,5.5,170.0,5.3,12.7,173.5,152.4,122.43
2018,3,1,11,0,8.0,200.0,5.2,12.7,205.0,183.25,147.73
2018,3,1,11,15,75.5,232.5,5.25,12.65,284.5,297.82,243.87
2018,3,1,11,30,143.0,265.0,5.3,12.6,364.0,421.91,345.18
2018,3,1,11,45,173.5,292.0,5.4,12.5,413.5,484.93,395.43
2018,3,1,12,0,204.0,319.0,5.5,12.4,463.0,548.15,445.5
2018,3,1,12,15,157.0,313.0,5.6,12.4,424.0,494.23,401.73
2018,3,1,12,30,110.0,307.0,5.7,12.4,385.0,439.43,357.16
2018,3,1,12,45,123.5,306.5,5.8,12.35,393.5,452.06,368.09
2018,3,1,13,0,137.0,306.0,5.9,12.3,402.0,463.96,378.3
2018,3,1,13,15,171.0,311.0,6.0,12.3,428.0,501.63,409.5
2018,3,1,13,30,205.0,316.0,6.1,12.3,454.0,537.61,439.19
2018,3,1,13,45,226.5,303.0,6.25,12.3,451.5,538.95,441.63
2018,3,1,14,0,248.0,290.0,6.4,12.3,449.0,558.0,457.87
2018,3,1,14,15,307.5,261.5,6.45,12.35,449.5,571.5,471.1
2018,3,1,14,30,367.0,233.0,6.5,12.4,450.0,580.25,480.49
2018,3,1,14,45,292.0,200.5,6.5,12.5,366.5,467.28,389.39
2018,3,1,15,0,217.0,168.0,6.5,12.6,283.0,359.24,300.71
2018,3,1,15,15,366.5,129.0,6.5,12.6,305.5,434.58,366.32
2018,3,1,15,30,516.0,90.0,6.5,12.6,328.0,485.61,410.51
2018,3,1,15,45,625.5,83.5,6.6,12.65,342.5,522.49,440.84
2018,3,1,16,0,735.0,77.0,6.7,12.7,357.0,544.3,457.59
2018,3,1,16,15,673.5,73.0,6.7,12.6,303.0,466.66,391.29
2018,3,1,16,30,612.0,69.0,6.7,12.5,249.0,391.98,326.13
2018,3,1,16,45,383.0,58.5,6.7,12.4,164.0,244.14,199.85
2018,3,1,17,0,154.0,48.0,6.7,12.3,79.0,110.34,86.21
2018,3,1,17,15,77.0,31.5,6.8,12.25,47.0,59.22,42.38
2018,3,1,17,30,0.0,15.0,6.9,12.2,15.0,12.34,4.2
2018,3,1,17,45,0.0,8.5,7.05,12.1,8.5,6.99,0.0
2018,3,1,18,0,0.0,2.0,7.2,12.0,2.0,1.71,0.0
2018,3,1,18,15,0.0,1.0,7.35,12.0,1.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,7.7,11.95,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,7.7,11.9,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,7.7,11.85,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,7.7,11.8,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,7.7,11.75,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,7.7,11.6,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,7.7,11.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,7.75,11.4,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,7.8,11.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,7.65,11.15,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,7.35,10.85,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,7.2,10.7,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,6.9,10.55,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,6.6,10.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,6.25,10.25,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,5.9,10.1,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,5.4,9.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,5.15,9.65,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,3.85,8.95,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,2.55,8.7,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,2.4,8.85,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,2.45,8.95,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,2,6,45,17.0,10.0,2.8,9.9,11.0,10.57,0.0
2018,3,2,7,0,34.0,20.0,2.9,10.2,22.0,26.23,0.0
2018,3,2,7,15,84.5,38.5,3.2,10.45,50.0,65.97,45.09
2018,3,2,7,30,135.0,57.0,3.5,10.7,78.0,106.38,81.03
2018,3,2,7,45,152.5,74.5,3.8,10.9,106.5,139.76,111.6
2018,3,2,8,0,170.0,92.0,4.1,11.1,135.0,175.29,143.72
2018,3,2,8,15,184.0,111.0,4.4,11.25,166.5,212.81,177.01
2018,3,2,8,30,198.0,130.0,4.7,11.4,198.0,251.78,210.91
2018,3,2,8,45,361.5,130.0,5.05,11.5,276.0,373.91,314.96
2018,3,2,9,0,525.0,130.0,5.4,11.6,354.0,501.6,421.94
2018,3,2,9,15,659.5,113.0,5.65,11.7,424.5,613.19,513.8
2018,3,2,9,30,794.0,96.0,5.9,11.8,495.0,724.08,602.48
2018,3,2,9,45,722.5,119.0,6.15,11.85,503.0,732.95,608.23
2018,3,2,10,0,651.0,142.0,6.4,11.9,511.0,729.52,604.84
2018,3,2,10,15,547.5,182.5,6.55,11.95,505.0,700.57,579.96
2018,3,2,10,30,444.0,223.0,6.7,12.0,499.0,670.89,553.56
2018,3,2,10,45,412.5,239.0,6.85,12.0,503.5,673.39,554.41
2018,3,2,11,0,381.0,255.0,7.0,12.0,508.0,652.41,537.18
2018,3,2,11,15,266.5,288.5,7.05,12.0,467.5,586.92,481.71
2018,3,2,11,30,152.0,322.0,7.1,12.0,427.0,494.64,404.65
2018,3,2,11,45,107.5,252.0,7.15,12.0,327.0,373.06,306.57
2018,3,2,12,0,63.0,182.0,7.2,12.0,227.0,252.38,207.22
2018,3,2,12,15,32.5,150.0,7.25,11.95,173.0,171.89,139.78
2018,3,2,12,30,2.0,118.0,7.3,11.9,119.0,101.48,79.8
2018,3,2,12,45,49.0,139.0,7.35,11.85,173.5,192.27,157.69
2018,3,2,13,0,96.0,160.0,7.4,11.8,228.0,261.36,216.7
2018,3,2,13,15,171.0,232.0,7.45,11.75,349.5,412.48,342.16
2018,3,2,13,30,246.0,304.0,7.5,11.7,471.0,584.02,480.38
2018,3,2,13,45,300.0,286.5,7.5,11.65,484.0,609.92,502.8
2018,3,2,14,0,354.0,269.0,7.5,11.6,497.0,632.09,522.57
2018,3,2,14,15,307.0,263.0,7.45,11.55,454.5,571.84,474.08
2018,3,2,14,30,260.0,257.0,7.4,11.5,412.0,513.35,426.71
2018,3,2,14,45,280.0,238.5,7.35,11.45,396.0,498.95,416.51
2018,3,2,15,0,300.0,220.0,7.3,11.4,380.0,482.16,404.1
2018,3,2,15,15,259.5,198.5,7.3,11.4,329.5,414.26,348.37
2018,3,2,15,30,219.0,177.0,7.3,11.4,279.0,349.38,294.45
2018,3,2,15,45,205.0,139.5,7.1,11.2,227.0,287.48,243.07
2018,3,2,16,0,191.0,102.0,6.9,11.0,175.0,226.71,191.71
2018,3,2,16,15,354.5,90.5,6.85,10.9,204.0,304.54,257.93
2018,3,2,16,30,518.0,79.0,6.8,10.8,233.0,355.59,298.2
2018,3,2,16,45,466.0,69.5,6.75,10.65,188.5,290.26,239.28
2018,3,2,17,0,414.0,60.0,6.7,10.5,144.0,230.34,184.24
2018,3,2,17,15,325.0,49.0,6.65,10.35,103.5,161.33,122.33
2018,3,2,17,30,236.0,38.0,6.6,10.2,63.0,106.92,72.84
2018,3,2,17,45,137.5,23.5,6.6,10.05,36.0,53.58,1.36
2018,3,2,18,0,39.0,9.0,6.6,9.9,9.0,12.21,0.0
2018,3,2,18,15,19.5,4.5,6.45,9.8,4.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,6.15,9.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,5.75,9.4,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,5.25,9.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,4.75,9.2,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,3.8,9.25,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,3.65,9.35,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,3,6,45,65.5,14.0,3.15,9.6,18.0,19.77,0.0
2018,3,3,7,0,131.0,28.0,3.2,9.8,36.0,58.19,13.73
2018,3,3,7,15,207.5,42.5,3.3,9.85,69.5,105.41,73.62
2018,3,3,7,30,284.0,57.0,3.4,9.9,103.0,158.31,121.23
2018,3,3,7,45,256.5,76.0,3.5,9.95,128.5,179.56,144.07
2018,3,3,8,0,229.0,95.0,3.6,10.0,154.0,203.63,167.79
2018,3,3,8,15,304.5,107.0,3.65,10.0,202.5,267.05,223.29
2018,3,3,8,30,380.0,119.0,3.7,10.0,251.0,350.37,294.48
2018,3,3,8,45,485.5,120.0,3.75,9.95,313.5,437.66,368.12
2018,3,3,9,0,591.0,121.0,3.8,9.9,376.0,541.39,453.28
2018,3,3,9,15,649.0,119.5,3.9,9.95,426.5,612.68,510.53
2018,3,3,9,30,707.0,118.0,4.0,10.0,477.0,686.97,569.03
2018,3,3,9,45,600.5,154.5,4.05,10.0,475.5,673.85,556.17
2018,3,3,10,0,494.0,191.0,4.1,10.0,474.0,643.17,529.97
2018,3,3,10,15,505.0,201.5,4.2,10.0,504.5,684.04,561.52
2018,3,3,10,30,516.0,212.0,4.3,10.0,535.0,723.74,591.47
2018,3,3,10,45,450.5,232.5,4.35,10.0,523.0,701.49,572.22
2018,3,3,11,0,385.0,253.0,4.4,10.0,511.0,653.45,533.9
2018,3,3,11,15,282.5,271.0,4.45,9.95,463.0,582.18,476.06
2018,3,3,11,30,180.0,289.0,4.5,9.9,415.0,484.42,396.76
2018,3,3,11,45,201.5,288.0,4.55,9.9,430.5,507.35,415.86
2018,3,3,12,0,223.0,287.0,4.6,9.9,446.0,551.81,450.93
2018,3,3,12,15,298.5,294.0,4.65,9.85,508.0,637.84,519.61
2018,3,3,12,30,374.0,301.0,4.7,9.8,570.0,722.73,586.1
2018,3,3,12,45,446.0,275.0,4.75,9.8,593.0,786.04,635.66
2018,3,3,13,0,518.0,249.0,4.8,9.8,616.0,826.06,667.99
2018,3,3,13,15,474.5,258.0,4.8,9.8,589.0,784.79,635.97
2018,3,3,13,30,431.0,267.0,4.8,9.8,562.0,742.28,603.29
2018,3,3,13,45,292.0,263.0,4.85,9.75,460.0,574.98,472.45
2018,3,3,14,0,153.0,259.0,4.9,9.7,358.0,413.6,341.87
2018,3,3,14,15,128.5,244.0,4.85,9.7,324.5,370.32,307.05
2018,3,3,14,30,104.0,229.0,4.8,9.7,291.0,328.19,272.51
2018,3,3,14,45,224.5,219.0,4.8,9.65,343.0,430.22,359.52
2018,3,3,15,0,345.0,209.0,4.8,9.6,395.0,504.59,422.38
2018,3,3,15,15,354.0,178.0,4.8,9.6,356.0,461.27,388.17
