Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,19,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.5,3.05,13.4,4.5,3.84,0.0
2018,5,13,5,30,0.0,8.0,3.2,13.5,8.0,6.57,0.0
2018,5,13,5,45,0.0,15.0,3.3,13.55,15.0,12.34,4.97
2018,5,13,6,0,0.0,22.0,3.4,13.6,22.0,18.12,10.39
2018,5,13,6,15,0.0,33.0,3.4,13.65,33.0,27.23,18.72
2018,5,13,6,30,0.0,44.0,3.4,13.7,44.0,36.37,25.66
2018,5,13,6,45,0.0,65.0,3.4,13.75,65.0,53.84,40.66
2018,5,13,7,0,0.0,86.0,3.4,13.8,86.0,70.89,55.11
2018,5,13,7,15,0.0,96.5,3.35,13.9,96.5,79.69,62.39
2018,5,13,7,30,0.0,107.0,3.3,14.0,107.0,88.52,69.59
2018,5,13,7,45,0.0,120.0,3.25,14.15,120.0,99.44,78.45
2018,5,13,8,0,0.0,133.0,3.2,14.3,133.0,110.43,87.27
2018,5,13,8,15,0.0,138.5,3.15,14.45,138.5,115.24,90.9
2018,5,13,8,30,0.0,144.0,3.1,14.6,144.0,120.05,94.52
2018,5,13,8,45,1.0,152.5,3.1,14.8,153.0,127.96,100.67
2018,5,13,9,0,2.0,161.0,3.1,15.0,162.0,135.99,106.9
2018,5,13,9,15,4.5,183.0,3.1,15.15,186.0,156.6,123.36
2018,5,13,9,30,7.0,205.0,3.1,15.3,210.0,177.56,139.94
2018,5,13,9,45,13.0,244.0,3.15,15.45,254.5,216.11,170.52
2018,5,13,10,0,19.0,283.0,3.2,15.6,299.0,255.41,201.29
2018,5,13,10,15,30.5,326.5,3.25,15.65,353.0,314.47,247.32
2018,5,13,10,30,42.0,370.0,3.3,15.7,407.0,365.85,286.73
2018,5,13,10,45,37.0,358.0,3.35,15.8,391.0,352.32,275.76
2018,5,13,11,0,32.0,346.0,3.4,15.9,375.0,338.27,264.64
2018,5,13,11,15,29.0,344.5,3.45,15.9,371.0,335.3,262.18
2018,5,13,11,30,26.0,343.0,3.5,15.9,367.0,331.98,259.46
2018,5,13,11,45,48.5,376.0,3.55,15.9,421.5,384.0,300.04
2018,5,13,12,0,71.0,409.0,3.6,15.9,476.0,436.14,340.08
2018,5,13,12,15,108.0,433.5,3.6,15.9,535.5,507.76,394.6
2018,5,13,12,30,145.0,458.0,3.6,15.9,595.0,564.0,436.94
2018,5,13,12,45,145.5,458.5,3.65,15.85,594.5,562.92,436.15
2018,5,13,13,0,146.0,459.0,3.7,15.8,594.0,560.9,435.0
2018,5,13,13,15,244.0,409.0,3.7,15.75,630.0,609.38,474.23
2018,5,13,13,30,342.0,359.0,3.7,15.7,666.0,640.42,500.12
2018,5,13,13,45,470.5,295.0,3.7,15.65,704.5,690.89,540.56
2018,5,13,14,0,599.0,231.0,3.7,15.6,743.0,724.28,568.02
2018,5,13,14,15,558.5,227.5,3.7,15.5,691.5,668.4,526.6
2018,5,13,14,30,518.0,224.0,3.7,15.4,640.0,613.07,485.5
2018,5,13,14,45,509.5,228.5,3.75,15.35,622.0,584.54,464.23
2018,5,13,15,0,501.0,233.0,3.8,15.3,604.0,558.94,444.58
2018,5,13,15,15,461.0,235.0,3.8,15.3,561.0,510.48,406.72
2018,5,13,15,30,421.0,237.0,3.8,15.3,518.0,464.04,370.01
2018,5,13,15,45,431.5,218.5,3.8,15.05,489.0,428.82,342.14
2018,5,13,16,0,442.0,200.0,3.8,14.8,460.0,391.59,311.74
2018,5,13,16,15,362.0,199.5,3.75,14.65,400.0,325.27,257.89
2018,5,13,16,30,282.0,199.0,3.7,14.5,340.0,272.64,215.06
2018,5,13,16,45,285.5,175.5,3.7,14.4,305.0,234.59,182.31
2018,5,13,17,0,289.0,152.0,3.7,14.3,270.0,196.05,148.63
2018,5,13,17,15,310.0,128.0,3.65,14.1,239.0,159.89,116.3
2018,5,13,17,30,331.0,104.0,3.6,13.9,208.0,121.51,83.46
2018,5,13,17,45,347.5,85.5,3.55,13.75,176.5,83.46,55.55
2018,5,13,18,0,364.0,67.0,3.5,13.6,145.0,50.39,39.28
2018,5,13,18,15,297.0,55.0,3.45,13.5,107.5,41.78,31.19
2018,5,13,18,30,230.0,43.0,3.4,13.4,70.0,32.99,22.53
2018,5,13,18,45,141.0,28.5,3.3,13.3,42.5,22.05,7.18
2018,5,13,19,0,52.0,14.0,3.2,13.2,15.0,11.95,0.0
2018,5,13,19,15,26.0,7.0,3.25,13.2,7.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,11.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,11.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,2.5,2.25,11.95,2.5,2.13,0.0
2018,5,14,5,30,0.0,4.0,2.2,12.0,4.0,3.28,0.0
2018,5,14,5,45,0.0,7.0,2.15,12.1,7.0,5.74,0.0
2018,5,14,6,0,0.0,10.0,2.1,12.2,10.0,8.21,1.67
2018,5,14,6,15,0.0,15.0,2.05,12.3,15.0,12.33,5.47
2018,5,14,6,30,0.0,20.0,2.0,12.4,20.0,16.46,8.64
2018,5,14,6,45,0.0,38.0,1.95,12.5,38.0,31.38,21.55
2018,5,14,7,0,0.0,56.0,1.9,12.6,56.0,46.35,34.39
2018,5,14,7,15,0.0,63.5,1.9,12.75,63.5,52.62,39.61
2018,5,14,7,30,0.0,71.0,1.9,12.9,71.0,58.89,44.79
2018,5,14,7,45,0.0,75.5,1.95,13.05,75.5,62.67,47.79
2018,5,14,8,0,0.0,80.0,2.0,13.2,80.0,66.46,50.78
2018,5,14,8,15,0.0,98.0,2.15,13.35,98.0,81.53,63.2
2018,5,14,8,30,0.0,116.0,2.3,13.5,116.0,96.62,75.5
2018,5,14,8,45,0.5,135.5,2.4,13.65,136.0,113.36,89.06
2018,5,14,9,0,1.0,155.0,2.5,13.8,156.0,130.27,102.64
2018,5,14,9,15,4.0,182.5,2.65,13.95,185.5,155.8,123.18
2018,5,14,9,30,7.0,210.0,2.8,14.1,215.0,181.78,143.9
2018,5,14,9,45,9.5,228.0,2.95,14.25,235.5,199.63,157.93
2018,5,14,10,0,12.0,246.0,3.1,14.4,256.0,217.72,172.12
2018,5,14,10,15,13.0,258.0,3.2,14.45,269.0,229.6,181.32
2018,5,14,10,30,14.0,270.0,3.3,14.5,282.0,241.53,190.56
2018,5,14,10,45,14.0,271.0,3.4,14.6,283.5,243.01,191.49
2018,5,14,11,0,14.0,272.0,3.5,14.7,285.0,244.4,192.42
2018,5,14,11,15,15.0,281.0,3.55,14.75,295.0,253.62,199.57
2018,5,14,11,30,16.0,290.0,3.6,14.8,305.0,262.8,206.67
2018,5,14,11,45,62.5,346.0,3.65,14.85,405.0,368.55,290.37
2018,5,14,12,0,109.0,402.0,3.7,14.9,505.0,478.43,374.8
2018,5,14,12,15,210.0,422.0,3.75,14.9,620.0,590.4,460.9
2018,5,14,12,30,311.0,442.0,3.8,14.9,735.0,713.7,552.78
2018,5,14,12,45,347.5,423.5,3.85,14.9,748.0,726.03,562.37
2018,5,14,13,0,384.0,405.0,3.9,14.9,761.0,735.86,570.84
2018,5,14,13,15,349.5,411.0,3.95,14.85,730.5,703.14,546.64
2018,5,14,13,30,315.0,417.0,4.0,14.8,700.0,669.94,522.17
2018,5,14,13,45,339.5,392.5,4.05,14.8,690.0,657.96,514.83
2018,5,14,14,0,364.0,368.0,4.1,14.8,680.0,643.38,505.33
2018,5,14,14,15,315.0,362.5,4.15,14.7,625.5,586.31,462.46
2018,5,14,14,30,266.0,357.0,4.2,14.6,571.0,531.23,420.81
2018,5,14,14,45,194.0,351.5,4.2,14.55,504.0,453.66,360.77
2018,5,14,15,0,122.0,346.0,4.2,14.5,437.0,390.61,311.16
2018,5,14,15,15,147.0,324.0,4.2,14.5,427.0,378.64,302.71
2018,5,14,15,30,172.0,302.0,4.2,14.5,417.0,364.1,291.73
2018,5,14,15,45,190.0,279.5,4.25,14.3,398.5,342.78,275.18
2018,5,14,16,0,208.0,257.0,4.3,14.1,380.0,319.35,256.39
2018,5,14,16,15,223.5,231.0,4.3,14.0,352.5,289.85,231.92
2018,5,14,16,30,239.0,205.0,4.3,13.9,325.0,261.71,207.8
2018,5,14,16,45,262.5,178.5,4.3,13.75,297.5,229.66,179.54
2018,5,14,17,0,286.0,152.0,4.3,13.6,270.0,194.9,148.29
2018,5,14,17,15,280.5,132.0,4.25,13.45,234.5,157.35,115.81
2018,5,14,17,30,275.0,112.0,4.2,13.3,199.0,120.52,85.32
2018,5,14,17,45,237.5,94.5,4.2,13.15,160.0,84.61,59.97
2018,5,14,18,0,200.0,77.0,4.2,13.0,121.0,57.8,45.98
2018,5,14,18,15,151.5,60.5,4.15,12.9,88.5,45.9,34.91
2018,5,14,18,30,103.0,44.0,4.1,12.8,56.0,33.75,23.32
2018,5,14,18,45,66.0,28.5,4.05,12.7,35.0,22.12,8.22
2018,5,14,19,0,29.0,13.0,4.0,12.6,14.0,11.1,0.0
2018,5,14,19,15,14.5,6.5,3.95,12.55,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.45,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.25,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.3,1.0,0.0,0.0
2018,5,15,5,15,0.0,3.0,2.55,12.5,3.0,2.56,0.0
2018,5,15,5,30,0.0,5.0,2.6,12.7,5.0,4.1,0.0
2018,5,15,5,45,0.0,9.0,2.6,12.9,9.0,7.39,0.76
2018,5,15,6,0,0.0,13.0,2.6,13.1,13.0,10.68,3.85
2018,5,15,6,15,0.0,22.5,2.55,13.2,22.5,18.53,10.99
2018,5,15,6,30,0.0,32.0,2.5,13.3,32.0,26.4,17.15
2018,5,15,6,45,0.0,57.0,2.4,13.35,57.0,47.19,35.04
2018,5,15,7,0,0.0,82.0,2.3,13.4,82.0,67.71,52.49
2018,5,15,7,15,5.0,114.0,2.3,13.5,116.5,94.95,75.17
2018,5,15,7,30,10.0,146.0,2.3,13.6,151.0,123.1,98.34
2018,5,15,7,45,29.0,180.5,2.3,13.7,196.5,161.22,129.24
2018,5,15,8,0,48.0,215.0,2.3,13.8,242.0,200.85,161.14
2018,5,15,8,15,46.0,230.5,2.35,13.95,258.0,217.1,173.96
2018,5,15,8,30,44.0,246.0,2.4,14.1,274.0,233.1,186.46
2018,5,15,8,45,39.0,263.0,2.45,14.2,289.0,248.43,198.27
2018,5,15,9,0,34.0,280.0,2.5,14.3,304.0,263.28,209.54
2018,5,15,9,15,65.0,317.0,2.6,14.45,366.5,319.39,253.75
2018,5,15,9,30,96.0,354.0,2.7,14.6,429.0,378.44,299.52
2018,5,15,9,45,115.0,378.0,2.8,14.7,471.5,429.11,338.07
2018,5,15,10,0,134.0,402.0,2.9,14.8,514.0,471.85,370.26
2018,5,15,10,15,214.5,401.5,3.0,14.85,588.0,542.97,425.23
2018,5,15,10,30,295.0,401.0,3.1,14.9,662.0,629.09,490.12
2018,5,15,10,45,493.5,315.5,3.2,15.0,763.5,742.4,577.04
2018,5,15,11,0,692.0,230.0,3.3,15.1,865.0,852.97,659.93
2018,5,15,11,15,786.0,180.0,3.4,15.1,910.5,894.97,689.65
2018,5,15,11,30,880.0,130.0,3.5,15.1,956.0,931.55,715.13
2018,5,15,11,45,883.0,129.0,3.6,15.15,962.0,940.19,721.12
2018,5,15,12,0,886.0,128.0,3.7,15.2,968.0,945.31,725.0
2018,5,15,12,15,886.5,127.0,3.8,15.25,966.0,944.58,724.95
2018,5,15,12,30,887.0,126.0,3.9,15.3,964.0,940.29,722.56
2018,5,15,12,45,887.5,124.5,4.0,15.3,955.5,931.98,717.6
2018,5,15,13,0,888.0,123.0,4.1,15.3,947.0,920.09,710.22
2018,5,15,13,15,885.5,122.0,4.2,15.25,931.0,902.46,698.99
2018,5,15,13,30,883.0,121.0,4.3,15.2,915.0,881.42,685.47
2018,5,15,13,45,879.5,118.5,4.35,15.2,891.5,854.84,667.67
2018,5,15,14,0,876.0,116.0,4.4,15.2,868.0,825.1,647.53
2018,5,15,14,15,870.5,113.5,4.45,15.1,838.0,790.77,624.16
2018,5,15,14,30,865.0,111.0,4.5,15.0,808.0,753.69,598.57
2018,5,15,14,45,858.0,108.0,4.5,14.95,773.0,712.52,568.09
2018,5,15,15,0,851.0,105.0,4.5,14.9,738.0,669.08,534.86
2018,5,15,15,15,838.0,103.0,4.5,14.9,696.5,620.83,497.03
2018,5,15,15,30,825.0,101.0,4.5,14.9,655.0,573.27,458.73
2018,5,15,15,45,812.5,97.0,4.5,14.75,610.5,520.35,415.53
2018,5,15,16,0,800.0,93.0,4.5,14.6,566.0,466.69,370.44
2018,5,15,16,15,782.0,88.5,4.45,14.55,518.0,409.83,321.3
2018,5,15,16,30,764.0,84.0,4.4,14.5,470.0,353.38,271.24
2018,5,15,16,45,739.5,79.5,4.35,14.45,420.0,295.7,219.41
2018,5,15,17,0,715.0,75.0,4.3,14.4,370.0,239.75,168.85
2018,5,15,17,15,677.5,70.5,4.25,14.3,319.5,180.65,117.53
2018,5,15,17,30,640.0,66.0,4.2,14.2,269.0,127.95,75.43
2018,5,15,17,45,586.5,60.0,4.15,14.1,220.0,77.27,43.54
2018,5,15,18,0,533.0,54.0,4.1,14.0,171.0,42.86,32.57
2018,5,15,18,15,447.5,46.0,4.0,13.9,127.0,37.03,27.02
2018,5,15,18,30,362.0,38.0,3.9,13.8,83.0,31.18,21.11
2018,5,15,18,45,241.5,27.0,3.75,13.7,51.5,22.47,9.21
2018,5,15,19,0,121.0,16.0,3.6,13.6,20.0,13.66,0.0
2018,5,15,19,15,60.5,8.0,3.5,13.5,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.5,3.05,12.8,3.5,0.0,0.0
2018,5,16,5,0,38.0,7.0,3.0,12.9,7.0,0.0,0.0
2018,5,16,5,15,142.0,19.0,3.1,13.1,29.5,16.22,0.0
2018,5,16,5,30,246.0,31.0,3.2,13.3,52.0,24.14,12.32
2018,5,16,5,45,351.5,40.5,3.3,13.55,92.0,33.09,22.99
2018,5,16,6,0,457.0,50.0,3.4,13.8,132.0,40.23,29.95
2018,5,16,6,15,526.5,56.5,3.4,13.9,180.5,44.63,34.23
2018,5,16,6,30,596.0,63.0,3.4,14.0,229.0,85.85,48.61
2018,5,16,6,45,644.5,68.0,3.4,14.1,280.5,136.06,81.68
2018,5,16,7,0,693.0,73.0,3.4,14.2,332.0,191.7,126.45
2018,5,16,7,15,726.0,76.5,3.35,14.3,383.5,249.91,177.42
2018,5,16,7,30,759.0,80.0,3.3,14.4,435.0,308.19,229.42
2018,5,16,7,45,783.5,83.0,3.3,14.55,485.5,365.56,280.55
2018,5,16,8,0,808.0,86.0,3.3,14.7,536.0,424.25,331.65
2018,5,16,8,15,826.0,89.0,3.3,14.8,584.0,480.88,379.87
2018,5,16,8,30,844.0,92.0,3.3,14.9,632.0,536.49,425.88
2018,5,16,8,45,858.0,94.0,3.3,15.05,676.0,588.84,467.98
2018,5,16,9,0,872.0,96.0,3.3,15.2,720.0,640.15,508.08
2018,5,16,9,15,765.0,138.0,3.35,15.35,707.5,651.12,515.75
2018,5,16,9,30,658.0,180.0,3.4,15.5,695.0,649.65,513.51
2018,5,16,9,45,655.5,194.5,3.4,15.6,726.0,688.26,541.85
2018,5,16,10,0,653.0,209.0,3.4,15.7,757.0,724.38,567.59
2018,5,16,10,15,773.5,166.0,3.5,15.8,835.5,799.23,623.83
2018,5,16,10,30,894.0,123.0,3.6,15.9,914.0,872.95,675.3
2018,5,16,10,45,900.0,123.0,3.65,15.95,934.5,899.17,692.66
2018,5,16,11,0,906.0,123.0,3.7,16.0,955.0,922.14,708.12
2018,5,16,11,15,909.5,122.5,3.7,16.05,968.0,939.05,719.11
2018,5,16,11,30,913.0,122.0,3.7,16.1,981.0,952.42,727.77
2018,5,16,11,45,916.0,121.0,3.65,16.15,987.0,961.3,733.1
2018,5,16,12,0,919.0,120.0,3.6,16.2,993.0,966.53,736.05
2018,5,16,12,15,915.5,122.0,3.6,16.2,990.0,964.86,734.86
2018,5,16,12,30,912.0,124.0,3.6,16.2,987.0,959.52,731.33
2018,5,16,12,45,904.0,127.5,3.6,16.2,975.5,947.85,723.56
2018,5,16,13,0,896.0,131.0,3.6,16.2,964.0,932.71,713.54
2018,5,16,13,15,893.5,129.5,3.65,16.2,947.0,914.55,701.81
2018,5,16,13,30,891.0,128.0,3.7,16.2,930.0,892.95,687.7
2018,5,16,13,45,888.0,125.0,3.8,16.2,906.5,866.21,670.24
2018,5,16,14,0,885.0,122.0,3.9,16.2,883.0,836.24,650.4
2018,5,16,14,15,879.0,119.5,3.95,16.15,852.5,801.31,626.73
2018,5,16,14,30,873.0,117.0,4.0,16.1,822.0,763.63,600.89
2018,5,16,14,45,865.5,114.0,4.0,16.05,786.0,721.87,570.18
2018,5,16,15,0,858.0,111.0,4.0,16.0,750.0,677.86,536.95
2018,5,16,15,15,844.5,109.0,4.0,16.0,708.0,632.01,501.31
2018,5,16,15,30,831.0,107.0,4.0,16.0,666.0,581.15,461.04
2018,5,16,15,45,816.5,102.5,4.05,15.8,620.0,526.46,417.17
2018,5,16,16,0,802.0,98.0,4.1,15.6,574.0,471.24,371.48
2018,5,16,16,15,781.5,94.0,4.1,15.45,525.0,413.75,322.49
2018,5,16,16,30,761.0,90.0,4.1,15.3,476.0,356.93,272.75
2018,5,16,16,45,733.0,85.5,4.1,15.2,425.0,298.41,220.8
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,239.34,168.22
2018,5,16,17,15,664.5,76.0,4.1,14.9,322.5,182.43,119.22
2018,5,16,17,30,624.0,71.0,4.1,14.7,271.0,129.76,77.52
2018,5,16,17,45,566.5,65.0,4.1,14.55,221.5,79.87,46.38
2018,5,16,18,0,509.0,59.0,4.1,14.4,172.0,46.74,35.96
2018,5,16,18,15,421.0,50.0,4.0,14.2,127.5,40.24,29.82
2018,5,16,18,30,333.0,41.0,3.9,14.0,83.0,33.67,23.28
2018,5,16,18,45,218.5,29.0,3.85,13.85,51.5,22.57,9.95
2018,5,16,19,0,104.0,17.0,3.8,13.7,20.0,14.51,0.0
2018,5,16,19,15,52.0,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,14.0,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,28.0,6.0,3.2,13.1,6.0,5.12,0.0
2018,5,17,5,15,112.0,19.5,3.3,13.25,28.0,16.64,0.0
2018,5,17,5,30,196.0,33.0,3.4,13.4,50.0,25.53,13.76
2018,5,17,5,45,254.0,40.5,3.55,13.55,77.5,31.11,21.33
2018,5,17,6,0,312.0,48.0,3.7,13.7,105.0,36.62,26.79
2018,5,17,6,15,195.0,46.5,3.75,13.8,86.0,34.45,25.17
2018,5,17,6,30,78.0,45.0,3.8,13.9,67.0,40.54,26.71
2018,5,17,6,45,39.0,60.0,3.8,14.0,71.0,54.81,39.7
2018,5,17,7,0,0.0,75.0,3.8,14.1,75.0,62.13,47.57
2018,5,17,7,15,25.0,108.0,3.85,14.15,119.5,95.65,74.87
2018,5,17,7,30,50.0,141.0,3.9,14.2,164.0,132.26,104.78
2018,5,17,7,45,67.5,184.5,3.95,14.25,219.5,178.09,142.43
2018,5,17,8,0,85.0,228.0,4.0,14.3,275.0,226.6,181.87
2018,5,17,8,15,62.0,240.0,4.0,14.35,276.0,232.17,186.35
2018,5,17,8,30,39.0,252.0,4.0,14.4,277.0,235.11,188.39
2018,5,17,8,45,40.5,270.0,4.0,14.5,297.5,254.82,203.83
2018,5,17,9,0,42.0,288.0,4.0,14.6,318.0,274.69,219.23
2018,5,17,9,15,57.0,315.0,4.0,14.6,358.0,311.59,248.28
2018,5,17,9,30,72.0,342.0,4.0,14.6,398.0,349.88,278.14
2018,5,17,9,45,85.0,369.0,4.0,14.65,438.0,387.89,307.41
2018,5,17,10,0,98.0,396.0,4.0,14.7,478.0,426.8,337.08
2018,5,17,10,15,71.5,379.0,4.05,14.75,440.0,394.17,310.94
2018,5,17,10,30,45.0,362.0,4.1,14.8,402.0,359.49,283.28
2018,5,17,10,45,33.5,347.5,4.15,14.8,377.5,338.27,266.45
2018,5,17,11,0,22.0,333.0,4.2,14.8,353.0,304.64,239.84
2018,5,17,11,15,19.5,317.0,4.25,14.8,335.0,288.93,227.51
2018,5,17,11,30,17.0,301.0,4.3,14.8,317.0,273.03,214.95
2018,5,17,11,45,17.0,303.0,4.35,14.85,319.0,275.06,216.51
2018,5,17,12,0,17.0,305.0,4.4,14.9,321.0,276.96,217.95
2018,5,17,12,15,15.5,290.0,4.55,14.85,304.5,262.38,206.59
2018,5,17,12,30,14.0,275.0,4.7,14.8,288.0,247.72,195.16
2018,5,17,12,45,15.0,278.0,4.8,14.8,292.0,251.0,197.92
2018,5,17,13,0,16.0,281.0,4.9,14.8,296.0,254.14,200.57
2018,5,17,13,15,20.0,306.5,5.05,14.75,325.0,279.47,220.91
2018,5,17,13,30,24.0,332.0,5.2,14.7,354.0,315.71,249.76
2018,5,17,13,45,201.0,286.0,5.35,14.65,459.5,440.84,353.56
2018,5,17,14,0,378.0,240.0,5.5,14.6,565.0,545.27,438.82
2018,5,17,14,15,580.0,182.0,5.55,14.55,661.0,637.87,513.76
2018,5,17,14,30,782.0,124.0,5.6,14.5,757.0,707.38,569.67
2018,5,17,14,45,807.0,117.0,5.7,14.4,744.0,682.34,550.7
2018,5,17,15,0,832.0,110.0,5.8,14.3,731.0,658.55,532.32
2018,5,17,15,15,818.5,107.5,5.8,14.3,689.5,613.37,495.93
2018,5,17,15,30,805.0,105.0,5.8,14.3,648.0,563.36,455.07
2018,5,17,15,45,761.0,109.0,5.9,14.1,594.0,502.8,405.32
2018,5,17,16,0,717.0,113.0,6.0,13.9,540.0,443.36,355.38
2018,5,17,16,15,702.0,108.0,6.0,13.8,496.5,391.35,309.88
2018,5,17,16,30,687.0,103.0,6.0,13.7,453.0,339.58,263.47
2018,5,17,16,45,520.0,123.0,6.0,13.6,371.5,265.04,201.86
2018,5,17,17,0,353.0,143.0,6.0,13.5,290.0,204.3,153.88
2018,5,17,17,15,300.0,130.0,6.0,13.4,243.5,158.24,115.88
2018,5,17,17,30,247.0,117.0,6.0,13.3,197.0,120.21,86.43
2018,5,17,17,45,216.0,98.5,5.95,13.25,159.5,85.74,61.74
2018,5,17,18,0,185.0,80.0,5.9,13.2,122.0,59.77,47.74
2018,5,17,18,15,141.5,62.5,5.8,13.15,90.0,47.29,36.18
2018,5,17,18,30,98.0,45.0,5.7,13.1,58.0,34.52,24.16
2018,5,17,18,45,57.0,28.5,5.6,13.05,35.5,22.61,10.59
2018,5,17,19,0,16.0,12.0,5.5,13.0,13.0,10.24,0.0
2018,5,17,19,15,8.0,6.0,5.4,12.95,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.85,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.15,3.5,2.99,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.2,6.0,4.92,0.0
2018,5,18,5,45,0.0,9.5,4.25,13.25,9.5,7.8,1.13
2018,5,18,6,0,0.0,13.0,4.3,13.3,13.0,10.68,3.85
2018,5,18,6,15,0.0,19.0,4.25,13.35,19.0,15.63,8.39
2018,5,18,6,30,0.0,25.0,4.2,13.4,25.0,20.6,12.13
2018,5,18,6,45,0.0,40.5,4.2,13.45,40.5,33.45,23.21
2018,5,18,7,0,0.0,56.0,4.2,13.5,56.0,46.35,34.21
2018,5,18,7,15,0.0,68.0,4.1,13.55,68.0,56.37,42.64
2018,5,18,7,30,0.0,80.0,4.0,13.6,80.0,66.41,51.0
2018,5,18,7,45,0.0,84.0,3.95,13.65,84.0,69.78,53.65
2018,5,18,8,0,0.0,88.0,3.9,13.7,88.0,73.16,56.28
2018,5,18,8,15,0.0,94.5,3.85,13.8,94.5,78.62,60.64
2018,5,18,8,30,0.0,101.0,3.8,13.9,101.0,84.09,64.98
2018,5,18,8,45,0.0,110.5,3.7,14.0,110.5,92.1,71.41
2018,5,18,9,0,0.0,120.0,3.6,14.1,120.0,100.15,77.83
2018,5,18,9,15,1.0,140.0,3.6,14.2,141.0,117.75,92.08
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,135.55,106.38
2018,5,18,9,45,7.5,206.0,3.55,14.35,212.5,179.04,141.48
2018,5,18,10,0,13.0,252.0,3.5,14.4,263.0,223.33,176.73
2018,5,18,10,15,16.0,276.5,3.55,14.5,290.5,247.68,195.73
2018,5,18,10,30,19.0,301.0,3.6,14.6,318.0,272.29,214.87
2018,5,18,10,45,18.0,297.0,3.65,14.75,313.5,268.72,211.7
2018,5,18,11,0,17.0,293.0,3.7,14.9,309.0,264.99,208.5
2018,5,18,11,15,15.0,277.5,3.75,14.9,291.5,250.16,196.71
2018,5,18,11,30,13.0,262.0,3.8,14.9,274.0,235.17,184.82
2018,5,18,11,45,13.0,253.0,3.9,14.95,265.0,227.54,178.79
2018,5,18,12,0,13.0,244.0,4.0,15.0,256.0,219.8,172.67
2018,5,18,12,15,16.0,263.5,4.15,15.0,278.5,239.54,188.45
2018,5,18,12,30,19.0,283.0,4.3,15.0,301.0,259.19,204.08
2018,5,18,12,45,19.5,296.0,4.45,14.95,314.5,270.74,213.3
2018,5,18,13,0,20.0,309.0,4.6,14.9,328.0,282.14,222.44
2018,5,18,13,15,24.5,317.5,4.65,14.85,340.0,303.83,239.79
2018,5,18,13,30,29.0,326.0,4.7,14.8,352.0,314.24,248.28
2018,5,18,13,45,44.0,339.0,4.75,14.75,377.5,337.0,266.83
2018,5,18,14,0,59.0,352.0,4.8,14.7,403.0,358.64,284.43
2018,5,18,14,15,51.5,333.0,4.9,14.55,376.5,332.74,264.47
2018,5,18,14,30,44.0,314.0,5.0,14.4,350.0,307.27,244.81
2018,5,18,14,45,24.5,246.5,5.05,14.3,266.5,231.13,184.24
2018,5,18,15,0,5.0,179.0,5.1,14.2,183.0,153.28,121.25
2018,5,18,15,15,168.0,153.0,5.1,14.2,267.0,244.39,198.52
2018,5,18,15,30,331.0,127.0,5.1,14.2,351.0,310.38,252.83
2018,5,18,15,45,454.5,123.0,5.3,14.0,407.5,356.16,288.77
2018,5,18,16,0,578.0,119.0,5.5,13.8,464.0,383.62,308.25
2018,5,18,16,15,561.0,114.5,5.55,13.65,426.0,338.79,268.99
2018,5,18,16,30,544.0,110.0,5.6,13.5,388.0,294.65,229.67
2018,5,18,16,45,566.5,105.5,5.7,13.4,368.0,263.08,198.96
2018,5,18,17,0,589.0,101.0,5.8,13.3,348.0,227.96,164.76
2018,5,18,17,15,431.0,107.5,5.8,13.2,275.5,164.14,115.11
2018,5,18,17,30,273.0,114.0,5.8,13.1,203.0,120.74,85.82
2018,5,18,17,45,189.0,99.0,5.75,13.0,155.5,84.55,61.59
2018,5,18,18,0,105.0,84.0,5.7,12.9,108.0,63.44,51.08
2018,5,18,18,15,72.5,65.0,5.65,12.8,79.5,49.69,38.39
2018,5,18,18,30,40.0,46.0,5.6,12.7,51.0,36.23,25.74
2018,5,18,18,45,20.5,29.0,5.55,12.65,31.5,23.2,11.53
2018,5,18,19,0,1.0,12.0,5.5,12.6,12.0,10.24,0.0
2018,5,18,19,15,0.5,6.0,5.5,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,12.2,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.5,5.95,12.35,1.5,0.0,0.0
2018,5,19,5,0,0.0,3.0,5.9,12.3,3.0,2.56,0.0
2018,5,19,5,15,6.5,14.0,5.9,12.35,14.5,11.64,0.0
2018,5,19,5,30,13.0,25.0,5.9,12.4,26.0,20.57,10.54
2018,5,19,5,45,31.5,41.0,5.9,12.4,46.0,33.06,23.2
2018,5,19,6,0,50.0,57.0,5.9,12.4,66.0,44.5,33.95
2018,5,19,6,15,52.5,65.0,5.9,12.4,77.5,50.81,39.97
2018,5,19,6,30,55.0,73.0,5.9,12.4,89.0,61.54,45.71
2018,5,19,6,45,27.5,76.0,5.9,12.45,84.0,65.86,49.94
2018,5,19,7,0,0.0,79.0,5.9,12.5,79.0,65.34,50.62
2018,5,19,7,15,0.0,84.0,5.85,12.55,84.0,69.6,54.1
2018,5,19,7,30,0.0,89.0,5.8,12.6,89.0,73.83,57.5
2018,5,19,7,45,0.0,96.0,5.75,12.65,96.0,79.7,62.25
2018,5,19,8,0,0.0,103.0,5.7,12.7,103.0,85.59,66.99
2018,5,19,8,15,0.0,106.5,5.7,12.8,106.5,88.59,69.26
2018,5,19,8,30,0.0,110.0,5.7,12.9,110.0,91.59,71.53
2018,5,19,8,45,0.0,114.0,5.7,13.0,114.0,95.03,74.16
2018,5,19,9,0,0.0,118.0,5.7,13.1,118.0,98.47,76.8
2018,5,19,9,15,1.0,133.5,5.7,13.25,134.5,112.26,88.0
2018,5,19,9,30,2.0,149.0,5.7,13.4,151.0,126.22,99.28
2018,5,19,9,45,3.5,165.5,5.7,13.55,168.5,141.54,111.62
2018,5,19,10,0,5.0,182.0,5.7,13.7,186.0,157.05,124.06
2018,5,19,10,15,6.0,185.0,5.75,13.8,190.0,160.75,126.89
2018,5,19,10,30,7.0,188.0,5.8,13.9,194.0,164.5,129.78
2018,5,19,10,45,7.0,190.5,5.9,14.0,196.5,166.98,131.63
2018,5,19,11,0,7.0,193.0,6.0,14.1,199.0,169.43,133.46
2018,5,19,11,15,11.5,241.0,6.05,14.2,251.5,215.17,170.28
2018,5,19,11,30,16.0,289.0,6.1,14.3,304.0,261.39,207.08
2018,5,19,11,45,17.5,306.0,6.15,14.4,322.5,277.93,220.05
2018,5,19,12,0,19.0,323.0,6.2,14.5,341.0,294.4,232.99
2018,5,19,12,15,18.5,320.5,6.25,14.5,338.0,291.73,230.86
2018,5,19,12,30,18.0,318.0,6.3,14.5,335.0,288.9,228.67
2018,5,19,12,45,19.0,320.0,6.4,14.55,338.0,291.25,230.64
2018,5,19,13,0,20.0,322.0,6.5,14.6,341.0,293.43,232.49
2018,5,19,13,15,18.5,308.5,6.55,14.6,325.5,279.67,221.7
2018,5,19,13,30,17.0,295.0,6.6,14.6,310.0,265.9,210.92
2018,5,19,13,45,18.0,297.0,6.6,14.6,312.5,267.73,212.61
2018,5,19,14,0,19.0,299.0,6.6,14.6,315.0,269.39,214.18
2018,5,19,14,15,18.5,289.0,6.65,14.55,304.5,259.32,206.44
2018,5,19,14,30,18.0,279.0,6.7,14.5,294.0,249.24,198.7
2018,5,19,14,45,15.0,257.0,6.75,14.4,269.0,227.12,181.22
2018,5,19,15,0,12.0,235.0,6.8,14.3,244.0,205.33,163.93
2018,5,19,15,15,10.0,218.0,6.8,14.3,225.0,188.75,150.74
2018,5,19,15,30,8.0,201.0,6.8,14.3,206.0,172.41,137.68
2018,5,19,15,45,10.0,199.5,6.8,14.1,205.5,171.32,137.24
2018,5,19,16,0,12.0,198.0,6.8,13.9,205.0,169.89,136.5
2018,5,19,16,15,26.5,193.0,6.8,13.7,207.0,172.54,139.0
2018,5,19,16,30,41.0,188.0,6.8,13.5,209.0,170.46,137.31
2018,5,19,16,45,69.0,160.5,6.75,13.35,191.5,152.56,121.68
2018,5,19,17,0,97.0,133.0,6.7,13.2,174.0,132.97,103.98
2018,5,19,17,15,48.5,78.5,6.7,13.0,99.0,73.59,55.41
2018,5,19,17,30,0.0,24.0,6.7,12.8,24.0,19.78,11.44
2018,5,19,17,45,0.0,17.0,6.65,12.6,17.0,13.99,6.45
2018,5,19,18,0,0.0,10.0,6.6,12.4,10.0,8.21,1.73
2018,5,19,18,15,8.0,14.0,6.5,12.35,15.0,11.85,4.9
2018,5,19,18,30,16.0,18.0,6.4,12.3,20.0,15.26,7.63
2018,5,19,18,45,8.5,15.5,6.35,12.25,16.5,13.11,4.31
2018,5,19,19,0,1.0,13.0,6.3,12.2,13.0,11.1,0.0
2018,5,19,19,15,0.5,6.5,6.2,12.2,6.5,5.55,0.0
2018,5,19,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,12.4,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,5.95,12.4,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,5.9,12.4,2.0,1.71,0.0
2018,5,20,5,15,0.0,6.0,5.95,12.5,6.0,4.92,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.6,10.0,8.21,0.89
2018,5,20,5,45,0.0,18.0,6.05,12.65,18.0,14.81,7.29
2018,5,20,6,0,0.0,26.0,6.1,12.7,26.0,21.43,13.44
2018,5,20,6,15,0.0,41.5,6.1,12.75,41.5,34.3,25.16
2018,5,20,6,30,0.0,57.0,6.1,12.8,57.0,47.2,35.08
2018,5,20,6,45,0.0,63.5,6.05,12.85,63.5,52.61,39.73
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,58.04,44.29
2018,5,20,7,15,0.0,69.5,6.0,12.9,69.5,57.63,43.8
2018,5,20,7,30,0.0,69.0,6.0,12.9,69.0,57.22,43.31
2018,5,20,7,45,0.0,86.5,5.95,12.9,86.5,71.88,55.58
2018,5,20,8,0,0.0,104.0,5.9,12.9,104.0,86.41,67.63
2018,5,20,8,15,0.0,115.5,5.85,12.95,115.5,96.06,75.47
2018,5,20,8,30,0.0,127.0,5.8,13.0,127.0,105.76,83.32
2018,5,20,8,45,4.0,155.5,5.8,13.0,158.5,132.03,104.92
2018,5,20,9,0,8.0,184.0,5.8,13.0,190.0,158.88,126.84
2018,5,20,9,15,35.0,255.0,5.85,13.1,282.5,243.5,195.99
2018,5,20,9,30,62.0,326.0,5.9,13.2,375.0,327.51,263.39
2018,5,20,9,45,83.0,360.0,5.95,13.25,428.5,377.01,302.58
2018,5,20,10,0,104.0,394.0,6.0,13.3,482.0,428.11,342.72
2018,5,20,10,15,194.0,395.5,6.0,13.45,566.0,517.03,413.6
2018,5,20,10,30,284.0,397.0,6.0,13.6,650.0,610.98,487.03
2018,5,20,10,45,365.0,385.5,6.05,13.75,718.0,678.33,539.43
2018,5,20,11,0,446.0,374.0,6.1,13.9,786.0,758.07,600.32
2018,5,20,11,15,467.5,370.0,6.15,14.0,807.0,782.55,618.5
2018,5,20,11,30,489.0,366.0,6.2,14.1,828.0,805.29,635.57
2018,5,20,11,45,508.5,368.0,6.25,14.2,851.0,829.58,653.59
2018,5,20,12,0,528.0,370.0,6.3,14.3,874.0,851.57,669.87
2018,5,20,12,15,530.0,366.5,6.35,14.3,871.5,850.08,669.01
2018,5,20,12,30,532.0,363.0,6.4,14.3,869.0,845.94,666.34
2018,5,20,12,45,498.0,372.0,6.45,14.3,841.5,817.94,645.18
2018,5,20,13,0,464.0,381.0,6.5,14.3,814.0,788.09,622.65
2018,5,20,13,15,385.0,397.0,6.55,14.15,752.0,714.23,566.49
2018,5,20,13,30,306.0,413.0,6.6,14.0,690.0,652.05,518.34
2018,5,20,13,45,264.5,410.0,6.7,13.9,645.0,605.41,482.65
2018,5,20,14,0,223.0,407.0,6.8,13.8,600.0,549.57,439.55
2018,5,20,14,15,180.5,383.5,6.8,13.65,536.0,486.65,390.5
2018,5,20,14,30,138.0,360.0,6.8,13.5,472.0,426.01,342.68
2018,5,20,14,45,122.0,326.5,6.8,13.35,422.5,377.71,304.81
2018,5,20,15,0,106.0,293.0,6.8,13.2,373.0,330.6,267.46
2018,5,20,15,15,97.5,280.5,6.8,13.2,351.0,307.7,249.15
2018,5,20,15,30,89.0,268.0,6.8,13.2,329.0,279.14,226.13
2018,5,20,15,45,51.5,232.0,6.75,13.0,266.5,223.41,180.75
2018,5,20,16,0,14.0,196.0,6.7,12.8,204.0,169.1,136.34
2018,5,20,16,15,57.5,192.0,6.7,12.75,222.0,184.2,148.85
2018,5,20,16,30,101.0,188.0,6.7,12.7,240.0,194.18,156.3
2018,5,20,16,45,185.0,174.0,6.7,12.65,257.0,199.1,157.56
2018,5,20,17,0,269.0,160.0,6.7,12.6,274.0,194.99,149.8
2018,5,20,17,15,293.0,136.0,6.7,12.6,245.0,160.76,118.67
2018,5,20,17,30,317.0,112.0,6.7,12.6,216.0,123.71,86.65
2018,5,20,17,45,290.5,95.0,6.7,12.55,177.5,85.65,59.87
2018,5,20,18,0,264.0,78.0,6.7,12.5,139.0,57.4,45.81
2018,5,20,18,15,213.5,63.0,6.7,12.5,104.5,48.09,37.07
2018,5,20,18,30,163.0,48.0,6.7,12.5,70.0,36.94,26.49
2018,5,20,18,45,98.5,33.0,6.65,12.45,44.5,25.58,14.13
2018,5,20,19,0,34.0,18.0,6.6,12.4,19.0,15.36,0.0
2018,5,20,19,15,17.0,9.0,6.5,12.4,9.5,7.68,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,12.35,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,12.3,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,12.3,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,21,4,45,7.5,3.5,3.15,12.35,3.5,0.0,0.0
2018,5,21,5,0,15.0,7.0,3.1,12.4,7.0,5.97,0.0
2018,5,21,5,15,78.5,23.5,3.0,12.5,30.0,18.19,0.0
2018,5,21,5,30,142.0,40.0,2.9,12.6,53.0,30.65,19.03
2018,5,21,5,45,233.5,54.0,2.8,12.65,91.5,41.01,30.2
2018,5,21,6,0,325.0,68.0,2.7,12.7,130.0,51.19,39.91
2018,5,21,6,15,329.0,81.5,2.6,12.8,160.5,60.23,48.35
2018,5,21,6,30,333.0,95.0,2.5,12.9,191.0,90.58,61.84
2018,5,21,6,45,295.0,118.5,2.4,12.95,215.5,128.54,91.16
2018,5,21,7,0,257.0,142.0,2.3,13.0,240.0,161.12,119.92
2018,5,21,7,15,249.5,166.5,2.25,13.15,273.0,197.43,151.42
2018,5,21,7,30,242.0,191.0,2.2,13.3,306.0,232.95,182.17
2018,5,21,7,45,264.0,211.0,2.1,13.45,349.0,274.48,216.56
2018,5,21,8,0,286.0,231.0,2.0,13.6,392.0,318.23,252.24
2018,5,21,8,15,282.0,254.5,2.05,13.85,425.0,354.81,281.88
2018,5,21,8,30,278.0,278.0,2.1,14.1,458.0,390.58,310.15
2018,5,21,8,45,319.5,286.0,2.2,14.3,506.5,437.95,347.24
2018,5,21,9,0,361.0,294.0,2.3,14.5,555.0,488.31,386.12
2018,5,21,9,15,280.5,330.5,2.45,14.7,540.0,486.18,383.34
2018,5,21,9,30,200.0,367.0,2.6,14.9,525.0,468.36,368.43
2018,5,21,9,45,213.5,381.0,2.7,15.1,556.0,500.66,392.78
2018,5,21,10,0,227.0,395.0,2.8,15.3,587.0,533.19,416.81
2018,5,21,10,15,290.5,393.5,3.0,15.4,647.0,601.92,468.91
2018,5,21,10,30,354.0,392.0,3.2,15.5,707.0,663.44,515.09
2018,5,21,10,45,251.5,421.0,3.35,15.65,647.5,613.03,475.32
2018,5,21,11,0,149.0,450.0,3.5,15.8,588.0,545.74,423.13
2018,5,21,11,15,108.0,440.0,3.65,15.8,540.5,503.83,391.34
2018,5,21,11,30,67.0,430.0,3.8,15.8,493.0,446.94,347.77
2018,5,21,11,45,82.5,441.5,3.95,15.85,520.0,472.71,367.92
2018,5,21,12,0,98.0,453.0,4.1,15.9,547.0,498.13,387.43
2018,5,21,12,15,106.0,458.5,4.3,15.85,559.5,510.53,397.33
2018,5,21,12,30,114.0,464.0,4.5,15.8,572.0,535.21,416.47
2018,5,21,12,45,98.0,454.0,4.7,15.75,546.5,496.99,387.98
2018,5,21,13,0,82.0,444.0,4.9,15.7,521.0,471.56,369.02
2018,5,21,13,15,78.0,432.5,5.1,15.5,504.5,455.18,357.35
2018,5,21,13,30,74.0,421.0,5.3,15.3,488.0,438.56,345.38
2018,5,21,13,45,55.0,385.5,5.45,15.15,434.5,387.47,306.15
2018,5,21,14,0,36.0,350.0,5.6,15.0,381.0,337.47,267.34
2018,5,21,14,15,28.0,318.0,5.7,14.8,341.5,300.38,238.59
2018,5,21,14,30,20.0,286.0,5.8,14.6,302.0,256.52,204.11
2018,5,21,14,45,17.0,265.5,5.9,14.4,279.0,235.6,187.83
2018,5,21,15,0,14.0,245.0,6.0,14.2,256.0,214.99,171.65
2018,5,21,15,15,14.0,234.5,6.0,14.2,245.0,205.0,163.89
2018,5,21,15,30,14.0,224.0,6.0,14.2,234.0,194.97,156.08
2018,5,21,15,45,19.0,221.0,6.1,13.75,233.0,193.72,155.71
2018,5,21,16,0,24.0,218.0,6.2,13.3,232.0,191.79,154.71
2018,5,21,16,15,41.0,211.5,6.15,13.1,233.5,193.36,156.25
2018,5,21,16,30,58.0,205.0,6.1,12.9,235.0,189.8,153.21
2018,5,21,16,45,101.0,186.5,6.1,12.75,232.0,184.07,147.25
2018,5,21,17,0,144.0,168.0,6.1,12.6,229.0,170.57,133.96
2018,5,21,17,15,197.0,144.0,6.05,12.5,216.0,149.9,113.72
2018,5,21,17,30,250.0,120.0,6.0,12.4,203.0,121.97,88.13
2018,5,21,17,45,231.0,101.0,6.0,12.3,167.5,87.77,63.44
2018,5,21,18,0,212.0,82.0,6.0,12.2,132.0,61.35,49.41
2018,5,21,18,15,167.5,65.0,5.9,12.15,98.5,49.22,38.16
2018,5,21,18,30,123.0,48.0,5.8,12.1,65.0,36.81,26.48
2018,5,21,18,45,73.0,32.0,5.75,12.05,41.0,24.84,13.91
2018,5,21,19,0,23.0,16.0,5.7,12.0,17.0,12.97,0.0
2018,5,21,19,15,11.5,8.0,5.65,12.05,8.5,6.83,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.85,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.55,3.0,2.46,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.6,5.0,4.1,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.7,8.0,6.56,0.1
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,9.03,2.41
2018,5,22,6,15,0.0,14.5,4.2,12.85,14.5,11.92,5.08
2018,5,22,6,30,0.0,18.0,4.2,12.9,18.0,14.82,7.17
2018,5,22,6,45,0.0,30.0,4.15,13.0,30.0,24.75,15.74
2018,5,22,7,0,0.0,42.0,4.1,13.1,42.0,34.71,24.27
2018,5,22,7,15,0.0,51.5,4.1,13.15,51.5,42.62,30.96
2018,5,22,7,30,0.0,61.0,4.1,13.2,61.0,50.55,37.59
2018,5,22,7,45,0.0,70.0,4.1,13.25,70.0,58.08,43.82
2018,5,22,8,0,0.0,79.0,4.1,13.3,79.0,65.63,50.02
2018,5,22,8,15,0.0,85.5,4.1,13.35,85.5,71.11,54.43
2018,5,22,8,30,0.0,92.0,4.1,13.4,92.0,76.59,58.83
2018,5,22,8,45,0.0,101.0,4.1,13.45,101.0,84.16,64.95
2018,5,22,9,0,0.0,110.0,4.1,13.5,110.0,91.76,71.06
2018,5,22,9,15,1.0,129.0,4.2,13.65,130.0,108.45,84.64
2018,5,22,9,30,2.0,148.0,4.3,13.8,150.0,125.33,98.28
2018,5,22,9,45,3.5,163.0,4.4,13.9,166.0,139.35,109.54
2018,5,22,10,0,5.0,178.0,4.5,14.0,182.0,153.55,120.91
2018,5,22,10,15,6.0,188.5,4.55,14.1,193.5,163.64,128.89
2018,5,22,10,30,7.0,199.0,4.6,14.2,205.0,173.81,136.93
2018,5,22,10,45,8.0,204.0,4.7,14.3,211.0,179.31,141.22
2018,5,22,11,0,9.0,209.0,4.8,14.4,217.0,184.82,145.53
2018,5,22,11,15,9.5,212.0,4.8,14.45,220.5,188.15,148.1
2018,5,22,11,30,10.0,215.0,4.8,14.5,224.0,191.43,150.65
2018,5,22,11,45,11.0,230.5,4.85,14.6,240.5,205.92,162.16
2018,5,22,12,0,12.0,246.0,4.9,14.7,257.0,220.37,173.6
2018,5,22,12,15,13.0,257.5,4.9,14.7,269.5,231.27,182.26
2018,5,22,12,30,14.0,269.0,4.9,14.7,282.0,242.07,190.85
2018,5,22,12,45,14.5,277.5,4.9,14.7,291.0,249.67,196.92
2018,5,22,13,0,15.0,286.0,4.9,14.7,300.0,257.15,202.91
2018,5,22,13,15,15.5,289.5,4.9,14.7,304.0,260.14,205.39
2018,5,22,13,30,16.0,293.0,4.9,14.7,308.0,263.01,207.81
2018,5,22,13,45,58.5,308.0,4.85,14.7,359.5,319.79,254.14
2018,5,22,14,0,101.0,323.0,4.8,14.7,411.0,375.15,298.63
2018,5,22,14,15,172.5,311.0,4.85,14.65,454.5,414.32,331.21
2018,5,22,14,30,244.0,299.0,4.9,14.6,498.0,456.47,365.6
2018,5,22,14,45,193.0,308.0,4.9,14.55,461.0,409.7,328.15
2018,5,22,15,0,142.0,317.0,4.9,14.5,424.0,374.27,299.64
2018,5,22,15,15,126.5,313.0,4.9,14.5,404.5,352.67,282.58
2018,5,22,15,30,111.0,309.0,4.9,14.5,385.0,326.02,261.44
2018,5,22,15,45,116.5,284.0,4.9,14.35,359.0,305.22,245.18
2018,5,22,16,0,122.0,259.0,4.9,14.2,333.0,277.97,223.4
2018,5,22,16,15,167.0,237.0,4.9,14.05,329.0,268.58,215.26
2018,5,22,16,30,212.0,215.0,4.9,13.9,325.0,254.16,202.01
2018,5,22,16,45,228.0,191.0,4.9,13.75,298.0,226.39,177.62
2018,5,22,17,0,244.0,167.0,4.9,13.6,271.0,194.03,148.93
2018,5,22,17,15,269.0,140.5,4.9,13.45,241.5,159.55,118.08
