Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.35,15.05,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.4,15.2,9.0,6.83,0.0
2018,7,1,5,15,163.0,21.0,3.45,15.35,35.5,16.39,0.0
2018,7,1,5,30,272.0,34.0,3.5,15.5,62.0,28.04,17.33
2018,7,1,5,45,303.5,45.0,3.5,15.7,92.0,34.57,24.36
2018,7,1,6,0,335.0,56.0,3.5,15.9,122.0,42.47,31.79
2018,7,1,6,15,227.5,81.0,3.45,16.05,131.5,60.86,48.3
2018,7,1,6,30,120.0,106.0,3.4,16.2,141.0,81.45,62.27
2018,7,1,6,45,138.0,126.0,3.3,16.35,173.5,107.76,80.34
2018,7,1,7,0,156.0,146.0,3.2,16.5,206.0,136.52,102.27
2018,7,1,7,15,243.0,157.0,3.05,16.65,265.5,174.8,130.26
2018,7,1,7,30,330.0,168.0,2.9,16.8,325.0,223.58,168.14
2018,7,1,7,45,381.0,178.5,2.8,16.9,379.0,272.46,208.12
2018,7,1,8,0,432.0,189.0,2.7,17.0,433.0,324.9,250.99
2018,7,1,8,15,432.0,207.0,2.6,17.15,469.0,366.54,285.52
2018,7,1,8,30,432.0,225.0,2.5,17.3,505.0,407.41,318.5
2018,7,1,8,45,427.0,243.5,2.4,17.4,536.0,445.17,348.2
2018,7,1,9,0,422.0,262.0,2.3,17.5,567.0,481.46,375.92
2018,7,1,9,15,417.5,279.0,2.3,17.6,594.5,515.25,401.32
2018,7,1,9,30,413.0,296.0,2.3,17.7,622.0,547.45,425.0
2018,7,1,9,45,400.0,312.5,2.3,17.8,639.5,571.62,442.24
2018,7,1,10,0,387.0,329.0,2.3,17.9,657.0,593.47,457.51
2018,7,1,10,15,383.5,340.0,2.4,18.0,674.0,615.61,473.41
2018,7,1,10,30,380.0,351.0,2.5,18.1,691.0,636.01,487.89
2018,7,1,10,45,354.5,361.0,2.55,18.2,684.0,626.65,480.53
2018,7,1,11,0,329.0,371.0,2.6,18.3,677.0,623.47,477.59
2018,7,1,11,15,324.0,376.0,2.7,18.3,681.5,630.92,483.08
2018,7,1,11,30,319.0,381.0,2.8,18.3,686.0,636.7,487.3
2018,7,1,11,45,311.5,380.0,2.9,18.3,679.5,633.14,484.88
2018,7,1,12,0,304.0,379.0,3.0,18.3,673.0,627.88,481.29
2018,7,1,12,15,258.0,386.0,3.05,18.2,635.5,594.1,456.08
2018,7,1,12,30,212.0,393.0,3.1,18.1,598.0,558.92,429.78
2018,7,1,12,45,173.5,402.5,3.2,18.05,569.5,521.63,401.98
2018,7,1,13,0,135.0,412.0,3.3,18.0,541.0,494.13,381.06
2018,7,1,13,15,197.5,371.5,3.35,17.85,556.5,517.7,401.11
2018,7,1,13,30,260.0,331.0,3.4,17.7,572.0,528.29,411.33
2018,7,1,13,45,323.5,291.5,3.4,17.6,584.5,547.99,427.9
2018,7,1,14,0,387.0,252.0,3.4,17.5,597.0,552.39,433.08
2018,7,1,14,15,630.0,184.5,3.45,17.35,725.0,666.58,522.13
2018,7,1,14,30,873.0,117.0,3.5,17.2,853.0,752.01,587.38
2018,7,1,14,45,864.0,115.0,3.5,17.0,818.5,712.63,557.92
2018,7,1,15,0,855.0,113.0,3.5,16.8,784.0,671.07,527.06
2018,7,1,15,15,843.5,110.5,3.5,16.8,744.5,625.58,492.13
2018,7,1,15,30,832.0,108.0,3.5,16.8,705.0,578.57,455.18
2018,7,1,15,45,817.0,106.0,3.5,16.45,661.5,529.9,416.49
2018,7,1,16,0,802.0,104.0,3.5,16.1,618.0,478.84,374.78
2018,7,1,16,15,782.5,101.0,3.5,15.9,571.0,424.62,329.18
2018,7,1,16,30,763.0,98.0,3.5,15.7,524.0,370.79,282.67
2018,7,1,16,45,737.0,94.0,3.5,15.5,474.0,314.76,233.56
2018,7,1,17,0,711.0,90.0,3.5,15.3,424.0,257.41,182.98
2018,7,1,17,15,677.5,85.5,3.45,15.1,374.0,202.84,135.62
2018,7,1,17,30,644.0,81.0,3.4,14.9,324.0,151.42,93.64
2018,7,1,17,45,599.0,75.5,3.35,14.7,275.5,101.76,59.62
2018,7,1,18,0,554.0,70.0,3.3,14.5,227.0,57.18,45.45
2018,7,1,18,15,490.0,62.5,3.25,14.4,181.0,49.07,38.12
2018,7,1,18,30,426.0,55.0,3.2,14.3,135.0,44.05,33.33
2018,7,1,18,45,334.5,44.5,3.1,14.2,96.0,36.21,25.83
2018,7,1,19,0,243.0,34.0,3.0,14.1,57.0,26.37,15.53
2018,7,1,19,15,143.0,21.0,2.95,14.15,32.5,16.38,0.0
2018,7,1,19,30,43.0,8.0,2.9,14.2,8.0,6.83,0.0
2018,7,1,19,45,21.5,4.0,2.85,14.2,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,13.5,3.0,2.65,14.95,3.0,0.0,0.0
2018,7,2,5,0,27.0,6.0,2.7,15.1,6.0,5.12,0.0
2018,7,2,5,15,85.5,17.5,2.7,15.25,25.0,13.57,0.0
2018,7,2,5,30,144.0,29.0,2.7,15.4,44.0,22.28,12.56
2018,7,2,5,45,162.5,38.5,2.65,15.55,63.5,29.16,19.68
2018,7,2,6,0,181.0,48.0,2.6,15.7,83.0,35.8,25.96
2018,7,2,6,15,90.5,59.5,2.5,15.8,77.0,47.34,36.42
2018,7,2,6,30,0.0,71.0,2.4,15.9,71.0,57.95,43.77
2018,7,2,6,45,1.5,95.0,2.3,16.0,95.5,76.98,59.76
2018,7,2,7,0,3.0,119.0,2.2,16.1,120.0,96.53,75.91
2018,7,2,7,15,6.5,139.0,2.15,16.2,142.0,113.93,89.97
2018,7,2,7,30,10.0,159.0,2.1,16.3,164.0,131.92,104.38
2018,7,2,7,45,10.5,172.0,2.05,16.45,177.5,144.0,113.89
2018,7,2,8,0,11.0,185.0,2.0,16.6,191.0,156.11,123.34
2018,7,2,8,15,43.0,200.0,2.0,16.8,227.0,185.1,146.07
2018,7,2,8,30,75.0,215.0,2.0,17.0,263.0,216.28,170.63
2018,7,2,8,45,145.5,234.0,2.0,17.2,336.0,279.08,220.19
2018,7,2,9,0,216.0,253.0,2.0,17.4,409.0,349.31,274.86
2018,7,2,9,15,212.5,268.0,2.0,17.45,428.5,372.2,292.13
2018,7,2,9,30,209.0,283.0,2.0,17.5,448.0,394.23,308.67
2018,7,2,9,45,150.0,313.5,2.0,17.6,434.5,383.24,298.9
2018,7,2,10,0,91.0,344.0,2.0,17.7,421.0,365.34,283.73
2018,7,2,10,15,121.5,356.0,2.05,17.7,462.5,412.61,319.88
2018,7,2,10,30,152.0,368.0,2.1,17.7,504.0,452.73,350.1
2018,7,2,10,45,114.5,355.0,2.15,17.75,459.0,415.75,321.43
2018,7,2,11,0,77.0,342.0,2.2,17.8,414.0,365.61,282.98
2018,7,2,11,15,106.5,350.0,2.3,17.75,451.0,411.26,318.39
2018,7,2,11,30,136.0,358.0,2.4,17.7,488.0,446.6,345.47
2018,7,2,11,45,165.0,363.5,2.5,17.65,522.5,479.19,370.43
2018,7,2,12,0,194.0,369.0,2.6,17.6,557.0,521.43,402.26
2018,7,2,12,15,172.0,381.5,2.7,17.5,548.0,503.62,388.7
2018,7,2,12,30,150.0,394.0,2.8,17.4,539.0,494.93,382.02
2018,7,2,12,45,153.5,396.0,2.95,17.3,543.5,498.4,385.24
2018,7,2,13,0,157.0,398.0,3.1,17.2,548.0,500.9,387.7
2018,7,2,13,15,157.5,392.5,3.25,17.05,541.0,493.07,382.59
2018,7,2,13,30,158.0,387.0,3.4,16.9,534.0,484.42,376.87
2018,7,2,13,45,262.5,359.0,3.55,16.8,596.0,548.86,428.25
2018,7,2,14,0,367.0,331.0,3.7,16.7,658.0,607.34,474.14
2018,7,2,14,15,504.5,283.5,3.75,16.55,718.0,657.46,514.06
2018,7,2,14,30,642.0,236.0,3.8,16.4,778.0,699.79,547.49
2018,7,2,14,45,636.5,228.5,3.85,16.3,747.0,664.16,521.09
2018,7,2,15,0,631.0,221.0,3.9,16.2,716.0,626.77,493.33
2018,7,2,15,15,615.5,215.5,3.9,16.2,678.0,583.36,460.05
2018,7,2,15,30,600.0,210.0,3.9,16.2,640.0,539.41,425.72
2018,7,2,15,45,591.0,199.0,3.85,16.0,600.5,493.96,389.77
2018,7,2,16,0,582.0,188.0,3.8,15.8,561.0,447.9,352.42
2018,7,2,16,15,569.0,176.5,3.75,15.65,518.5,395.95,309.5
2018,7,2,16,30,556.0,165.0,3.7,15.5,476.0,347.65,268.44
2018,7,2,16,45,538.5,153.5,3.7,15.4,431.5,298.43,225.94
2018,7,2,17,0,521.0,142.0,3.7,15.3,387.0,250.4,184.04
2018,7,2,17,15,491.5,130.5,3.7,15.1,340.5,201.42,142.36
2018,7,2,17,30,462.0,119.0,3.7,14.9,294.0,155.44,105.08
2018,7,2,17,45,428.5,105.5,3.7,14.7,249.0,110.88,73.27
2018,7,2,18,0,395.0,92.0,3.7,14.5,204.0,70.23,57.02
2018,7,2,18,15,342.0,78.0,3.65,14.4,161.0,57.87,45.91
2018,7,2,18,30,289.0,64.0,3.6,14.3,118.0,48.1,36.89
2018,7,2,18,45,225.5,49.0,3.6,14.2,83.5,37.26,26.73
2018,7,2,19,0,162.0,34.0,3.6,14.1,49.0,26.15,15.32
2018,7,2,19,15,94.0,20.0,3.55,14.1,27.5,15.53,0.0
2018,7,2,19,30,26.0,6.0,3.5,14.1,6.0,5.12,0.0
2018,7,2,19,45,13.0,3.0,3.5,14.1,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,3.65,14.3,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,3.7,14.4,2.0,1.71,0.0
2018,7,3,5,15,0.0,8.0,3.6,14.6,8.0,6.57,0.0
2018,7,3,5,30,0.0,14.0,3.5,14.8,14.0,11.52,3.73
2018,7,3,5,45,0.0,23.0,3.4,14.95,23.0,18.96,10.85
2018,7,3,6,0,0.0,32.0,3.3,15.1,32.0,26.41,17.73
2018,7,3,6,15,0.0,43.5,3.25,15.25,43.5,35.96,26.4
2018,7,3,6,30,0.0,55.0,3.2,15.4,55.0,45.53,33.3
2018,7,3,6,45,21.0,91.0,3.1,15.55,99.0,74.8,57.31
2018,7,3,7,0,42.0,127.0,3.0,15.7,143.0,107.14,83.21
2018,7,3,7,15,60.5,158.5,3.0,15.85,185.5,138.89,108.62
2018,7,3,7,30,79.0,190.0,3.0,16.0,228.0,173.43,136.36
2018,7,3,7,45,61.5,205.0,2.95,16.15,236.5,186.52,147.55
2018,7,3,8,0,44.0,220.0,2.9,16.3,245.0,197.52,156.66
2018,7,3,8,15,43.0,238.5,2.9,16.45,264.5,216.39,171.57
2018,7,3,8,30,42.0,257.0,2.9,16.6,284.0,235.18,186.21
2018,7,3,8,45,47.0,276.5,2.9,16.7,308.5,257.9,203.83
2018,7,3,9,0,52.0,296.0,2.9,16.8,333.0,281.12,221.69
2018,7,3,9,15,62.0,320.0,2.95,16.9,367.0,311.73,245.25
2018,7,3,9,30,72.0,344.0,3.0,17.0,401.0,343.23,269.29
2018,7,3,9,45,85.0,369.5,3.05,17.15,439.5,378.91,296.31
2018,7,3,10,0,98.0,395.0,3.1,17.3,478.0,415.48,323.73
2018,7,3,10,15,88.0,402.5,3.15,17.4,479.0,419.14,325.75
2018,7,3,10,30,78.0,410.0,3.2,17.5,480.0,421.8,327.13
2018,7,3,10,45,66.5,411.0,3.2,17.6,471.5,416.47,322.43
2018,7,3,11,0,55.0,412.0,3.2,17.7,463.0,410.21,317.06
2018,7,3,11,15,129.5,422.0,3.25,17.7,545.0,496.26,383.37
2018,7,3,11,30,204.0,432.0,3.3,17.7,627.0,573.24,441.5
2018,7,3,11,45,463.5,332.5,3.35,17.75,779.5,735.97,565.37
2018,7,3,12,0,723.0,233.0,3.4,17.8,932.0,880.66,672.01
2018,7,3,12,15,807.5,186.0,3.4,17.85,966.5,906.38,688.95
2018,7,3,12,30,892.0,139.0,3.4,17.9,1001.0,925.22,701.63
2018,7,3,12,45,896.0,135.0,3.45,17.9,995.0,920.04,698.39
2018,7,3,13,0,900.0,131.0,3.5,17.9,989.0,911.28,692.98
2018,7,3,13,15,896.5,130.0,3.5,17.9,973.5,895.08,682.21
2018,7,3,13,30,893.0,129.0,3.5,17.9,958.0,875.51,669.21
2018,7,3,13,45,839.5,153.5,3.55,17.95,918.5,843.53,647.69
2018,7,3,14,0,786.0,178.0,3.6,18.0,879.0,801.23,618.36
2018,7,3,14,15,779.5,174.0,3.6,17.9,850.5,769.07,595.81
2018,7,3,14,30,773.0,170.0,3.6,17.8,822.0,734.45,571.04
2018,7,3,14,45,785.0,156.5,3.6,17.75,795.5,702.02,547.65
2018,7,3,15,0,797.0,143.0,3.6,17.7,769.0,665.99,521.04
2018,7,3,15,15,774.0,143.5,3.6,17.7,726.0,617.52,484.0
2018,7,3,15,30,751.0,144.0,3.6,17.7,683.0,568.65,445.92
2018,7,3,15,45,735.5,138.5,3.6,17.5,639.0,517.77,405.81
2018,7,3,16,0,720.0,133.0,3.6,17.3,595.0,466.58,364.32
2018,7,3,16,15,738.5,118.0,3.6,17.15,560.5,421.24,325.81
2018,7,3,16,30,757.0,103.0,3.6,17.0,526.0,374.83,284.9
2018,7,3,16,45,730.0,100.0,3.65,16.9,476.5,316.87,234.52
2018,7,3,17,0,703.0,97.0,3.7,16.8,427.0,262.99,187.0
2018,7,3,17,15,667.0,92.5,3.75,16.55,376.5,208.18,139.87
2018,7,3,17,30,631.0,88.0,3.8,16.3,326.0,156.84,98.21
2018,7,3,17,45,580.5,82.0,3.85,16.1,276.0,106.94,63.99
2018,7,3,18,0,530.0,76.0,3.9,15.9,226.0,62.85,50.19
2018,7,3,18,15,460.5,68.5,3.85,15.65,180.0,53.86,42.15
2018,7,3,18,30,391.0,61.0,3.8,15.4,134.0,46.48,35.3
2018,7,3,18,45,293.5,49.5,3.75,15.15,95.0,37.92,27.17
2018,7,3,19,0,196.0,38.0,3.7,14.9,56.0,29.28,17.72
2018,7,3,19,15,113.0,23.0,3.65,14.8,32.0,17.88,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.7,8.0,6.83,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.6,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.1,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.71,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,4.92,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,8.21,1.0
2018,7,4,5,45,0.0,16.5,3.35,14.8,16.5,13.57,6.16
2018,7,4,6,0,0.0,23.0,3.4,14.9,23.0,18.94,11.13
2018,7,4,6,15,0.0,26.0,3.35,15.05,26.0,21.42,13.48
2018,7,4,6,30,0.0,29.0,3.3,15.2,29.0,23.91,14.86
2018,7,4,6,45,0.0,36.5,3.3,15.3,36.5,30.13,20.18
2018,7,4,7,0,0.0,44.0,3.3,15.4,44.0,36.37,25.45
2018,7,4,7,15,0.0,68.0,3.3,15.5,68.0,56.37,42.31
2018,7,4,7,30,0.0,92.0,3.3,15.6,92.0,76.22,58.81
2018,7,4,7,45,1.5,117.5,3.3,15.7,118.5,97.56,76.32
2018,7,4,8,0,3.0,143.0,3.3,15.8,145.0,119.24,93.92
2018,7,4,8,15,15.5,185.5,3.35,15.95,195.5,159.81,126.66
2018,7,4,8,30,28.0,228.0,3.4,16.1,246.0,204.64,162.46
2018,7,4,8,45,64.5,275.5,3.45,16.25,321.0,266.34,211.35
2018,7,4,9,0,101.0,323.0,3.5,16.4,396.0,332.13,262.8
2018,7,4,9,15,97.0,334.5,3.55,16.6,407.5,345.86,272.87
2018,7,4,9,30,93.0,346.0,3.6,16.8,419.0,358.92,282.45
2018,7,4,9,45,70.5,352.5,3.6,16.95,409.5,354.04,277.76
2018,7,4,10,0,48.0,359.0,3.6,17.1,400.0,347.16,271.48
2018,7,4,10,15,54.5,379.5,3.65,17.2,427.0,373.17,291.19
2018,7,4,10,30,61.0,400.0,3.7,17.3,454.0,399.48,310.9
2018,7,4,10,45,118.5,421.5,3.7,17.4,530.5,478.89,371.72
2018,7,4,11,0,176.0,443.0,3.7,17.5,607.0,550.81,425.77
2018,7,4,11,15,251.5,439.5,3.75,17.55,677.5,627.13,482.99
2018,7,4,11,30,327.0,436.0,3.8,17.6,748.0,694.79,533.18
2018,7,4,11,45,440.0,379.5,3.8,17.65,802.5,757.38,580.45
2018,7,4,12,0,553.0,323.0,3.8,17.7,857.0,810.82,620.82
2018,7,4,12,15,514.5,337.5,3.75,17.75,834.5,790.82,605.06
2018,7,4,12,30,476.0,352.0,3.7,17.8,812.0,768.25,587.96
2018,7,4,12,45,366.5,396.0,3.7,17.8,748.5,697.3,534.86
2018,7,4,13,0,257.0,440.0,3.7,17.8,685.0,637.03,488.79
2018,7,4,13,15,522.0,314.0,3.6,17.85,801.5,756.4,581.8
2018,7,4,13,30,787.0,188.0,3.5,17.9,918.0,850.15,652.55
2018,7,4,13,45,861.0,142.0,3.45,17.9,923.5,842.41,646.69
2018,7,4,14,0,935.0,96.0,3.4,17.9,929.0,838.52,644.4
2018,7,4,14,15,928.5,95.0,3.4,17.85,900.5,805.67,622.1
2018,7,4,14,30,922.0,94.0,3.4,17.8,872.0,769.94,597.81
2018,7,4,14,45,914.0,93.0,3.4,17.8,837.5,730.45,569.6
2018,7,4,15,0,906.0,92.0,3.4,17.8,803.0,688.57,538.29
2018,7,4,15,15,895.5,90.0,3.4,17.8,763.0,642.05,502.82
2018,7,4,15,30,885.0,88.0,3.4,17.8,723.0,593.79,465.13
2018,7,4,15,45,872.5,87.0,3.4,17.65,680.0,543.92,425.37
2018,7,4,16,0,860.0,86.0,3.4,17.5,637.0,492.99,383.56
2018,7,4,16,15,843.0,83.5,3.45,17.4,589.5,438.02,337.38
2018,7,4,16,30,826.0,81.0,3.5,17.3,542.0,381.44,288.61
2018,7,4,16,45,803.5,78.0,3.5,17.2,492.0,323.94,238.03
2018,7,4,17,0,781.0,75.0,3.5,17.1,442.0,267.65,187.9
2018,7,4,17,15,749.5,71.5,3.55,16.9,390.5,210.63,138.29
2018,7,4,17,30,718.0,68.0,3.6,16.7,339.0,156.44,93.85
2018,7,4,17,45,674.5,64.0,3.6,16.55,288.5,104.03,57.88
2018,7,4,18,0,631.0,60.0,3.6,16.4,238.0,52.4,40.87
2018,7,4,18,15,568.0,54.0,3.6,16.2,190.5,42.75,32.26
2018,7,4,18,30,505.0,48.0,3.6,16.0,143.0,38.6,28.31
2018,7,4,18,45,408.0,40.0,3.55,15.85,102.0,32.6,22.51
2018,7,4,19,0,311.0,32.0,3.5,15.7,61.0,26.6,15.48
2018,7,4,19,15,186.5,20.5,3.45,15.55,35.0,17.24,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.4,9.0,7.68,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.5,4.5,1.7,13.8,5.0,0.0,0.0
2018,7,5,5,0,73.0,9.0,1.8,13.9,10.0,7.68,0.0
2018,7,5,5,15,208.5,20.0,1.9,14.15,37.0,16.74,0.0
2018,7,5,5,30,344.0,31.0,2.0,14.4,64.0,25.72,15.1
2018,7,5,5,45,316.5,35.0,2.1,14.6,79.0,27.9,18.62
2018,7,5,6,0,289.0,39.0,2.2,14.8,94.0,30.02,20.94
2018,7,5,6,15,144.5,48.5,2.2,15.0,76.0,37.75,28.03
2018,7,5,6,30,0.0,58.0,2.2,15.2,58.0,48.04,35.47
2018,7,5,6,45,0.0,77.0,2.15,15.4,77.0,63.23,48.34
2018,7,5,7,0,0.0,96.0,2.1,15.6,96.0,78.54,61.12
2018,7,5,7,15,15.5,133.5,2.05,15.8,141.0,111.47,87.73
2018,7,5,7,30,31.0,171.0,2.0,16.0,186.0,146.61,115.88
2018,7,5,7,45,63.5,204.5,1.9,16.25,239.0,186.77,147.4
2018,7,5,8,0,96.0,238.0,1.8,16.5,292.0,231.12,182.16
2018,7,5,8,15,126.0,261.5,1.7,16.7,338.5,273.55,215.2
2018,7,5,8,30,156.0,285.0,1.6,16.9,385.0,316.64,248.41
2018,7,5,8,45,229.0,296.0,1.45,17.1,454.5,374.96,292.85
2018,7,5,9,0,302.0,307.0,1.3,17.3,524.0,445.07,345.22
2018,7,5,9,15,290.0,329.0,1.3,17.55,547.0,473.09,365.19
2018,7,5,9,30,278.0,351.0,1.3,17.8,570.0,499.35,383.67
2018,7,5,9,45,221.5,375.5,1.25,18.0,554.5,487.54,373.34
2018,7,5,10,0,165.0,400.0,1.2,18.2,539.0,477.71,364.36
2018,7,5,10,15,137.5,414.0,1.3,18.45,532.5,476.58,362.83
2018,7,5,10,30,110.0,428.0,1.4,18.7,526.0,473.22,359.48
2018,7,5,10,45,102.0,436.0,1.45,18.9,528.5,468.48,355.58
2018,7,5,11,0,94.0,444.0,1.5,19.1,531.0,472.37,357.88
2018,7,5,11,15,121.0,456.5,1.65,19.25,570.5,520.6,393.37
2018,7,5,11,30,148.0,469.0,1.8,19.4,610.0,558.45,420.94
2018,7,5,11,45,198.5,469.0,1.95,19.55,659.5,605.52,455.71
2018,7,5,12,0,249.0,469.0,2.1,19.7,709.0,662.68,497.02
2018,7,5,12,15,322.0,438.5,2.25,19.8,749.0,700.8,525.88
2018,7,5,12,30,395.0,408.0,2.4,19.9,789.0,745.93,559.39
2018,7,5,12,45,579.0,303.0,2.6,19.95,857.0,811.62,610.7
2018,7,5,13,0,763.0,198.0,2.8,20.0,925.0,864.72,651.97
2018,7,5,13,15,850.0,146.5,2.9,20.0,944.5,871.24,657.01
2018,7,5,13,30,937.0,95.0,3.0,20.0,964.0,883.86,666.73
2018,7,5,13,45,934.5,93.5,3.1,20.0,943.0,860.37,651.71
2018,7,5,14,0,932.0,92.0,3.2,20.0,922.0,833.49,634.53
2018,7,5,14,15,926.5,90.0,3.25,20.0,893.5,800.57,612.72
2018,7,5,14,30,921.0,88.0,3.3,20.0,865.0,764.7,588.69
2018,7,5,14,45,914.0,86.0,3.35,19.95,830.5,725.02,561.16
2018,7,5,15,0,907.0,84.0,3.4,19.9,796.0,682.87,530.21
2018,7,5,15,15,897.0,82.5,3.4,19.9,756.5,637.08,495.5
2018,7,5,15,30,887.0,81.0,3.4,19.9,717.0,589.53,458.57
2018,7,5,15,45,875.0,79.0,3.35,19.85,673.5,538.93,418.28
2018,7,5,16,0,863.0,77.0,3.3,19.8,630.0,487.25,375.98
2018,7,5,16,15,825.0,81.0,3.3,19.6,577.0,429.17,328.0
2018,7,5,16,30,787.0,85.0,3.3,19.4,524.0,371.67,279.39
2018,7,5,16,45,764.5,80.5,3.25,19.25,474.0,314.92,230.07
2018,7,5,17,0,742.0,76.0,3.2,19.1,424.0,259.45,181.26
2018,7,5,17,15,703.5,74.0,3.2,18.85,373.5,204.57,134.23
2018,7,5,17,30,665.0,72.0,3.2,18.6,323.0,149.94,90.07
2018,7,5,17,45,574.5,71.0,3.15,18.35,265.0,98.96,56.65
2018,7,5,18,0,484.0,70.0,3.1,18.1,207.0,58.44,45.89
2018,7,5,18,15,431.5,60.5,3.1,17.8,164.5,47.06,35.82
2018,7,5,18,30,379.0,51.0,3.1,17.5,122.0,40.43,29.72
2018,7,5,18,45,301.0,41.0,3.15,17.2,87.0,33.04,22.74
2018,7,5,19,0,223.0,31.0,3.2,16.9,52.0,24.05,13.33
2018,7,5,19,15,131.5,19.5,3.25,16.7,30.0,15.21,0.0
2018,7,5,19,30,40.0,8.0,3.3,16.5,8.0,6.83,0.0
2018,7,5,19,45,20.0,4.0,3.4,16.35,4.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,3.0,2.8,16.15,3.0,0.0,0.0
2018,7,6,5,0,0.0,6.0,2.8,16.2,6.0,5.12,0.0
2018,7,6,5,15,25.0,19.5,2.8,16.3,22.0,15.55,0.0
2018,7,6,5,30,50.0,33.0,2.8,16.4,38.0,26.03,15.02
2018,7,6,5,45,82.5,50.0,2.8,16.5,63.5,38.83,27.81
2018,7,6,6,0,115.0,67.0,2.8,16.6,89.0,51.49,39.5
2018,7,6,6,15,113.0,81.5,2.9,16.7,108.5,62.15,49.26
2018,7,6,6,30,111.0,96.0,3.0,16.8,128.0,74.32,56.41
2018,7,6,6,45,62.5,103.0,3.1,16.9,121.5,86.59,65.34
2018,7,6,7,0,14.0,110.0,3.2,17.0,115.0,91.2,70.75
2018,7,6,7,15,21.5,138.5,3.15,17.1,148.0,116.48,91.26
2018,7,6,7,30,29.0,167.0,3.1,17.2,181.0,143.04,112.66
2018,7,6,7,45,24.5,134.0,3.1,17.3,146.5,118.85,92.75
2018,7,6,8,0,20.0,101.0,3.1,17.4,112.0,92.25,70.88
2018,7,6,8,15,16.5,138.0,3.05,17.55,147.5,122.94,95.96
2018,7,6,8,30,13.0,175.0,3.0,17.7,183.0,151.39,118.73
2018,7,6,8,45,15.0,204.0,2.95,17.8,214.0,177.53,139.37
2018,7,6,9,0,17.0,233.0,2.9,17.9,245.0,204.06,160.09
2018,7,6,9,15,12.5,221.0,2.95,18.15,230.0,192.49,150.39
2018,7,6,9,30,8.0,209.0,3.0,18.4,215.0,180.33,140.31
2018,7,6,9,45,11.5,227.5,3.05,18.65,237.0,199.06,154.84
2018,7,6,10,0,15.0,246.0,3.1,18.9,259.0,218.11,169.47
2018,7,6,10,15,92.0,321.5,3.2,19.1,403.5,360.08,280.51
2018,7,6,10,30,169.0,397.0,3.3,19.3,548.0,492.91,380.72
2018,7,6,10,45,356.5,345.0,3.45,19.45,673.0,625.36,481.58
2018,7,6,11,0,544.0,293.0,3.6,19.6,798.0,746.88,572.19
2018,7,6,11,15,722.0,198.5,3.75,19.75,879.5,826.98,632.63
2018,7,6,11,30,900.0,104.0,3.9,19.9,961.0,890.25,676.22
2018,7,6,11,45,886.5,114.5,4.05,20.1,964.5,896.51,680.09
2018,7,6,12,0,873.0,125.0,4.2,20.3,968.0,898.91,681.79
2018,7,6,12,15,891.5,112.5,4.35,20.35,973.0,906.0,687.23
2018,7,6,12,30,910.0,100.0,4.5,20.4,978.0,909.41,690.45
2018,7,6,12,45,901.5,105.0,4.65,20.5,969.5,901.12,685.65
2018,7,6,13,0,893.0,110.0,4.8,20.6,961.0,889.43,678.56
2018,7,6,13,15,903.0,100.5,4.95,20.6,949.5,877.2,671.37
2018,7,6,13,30,913.0,91.0,5.1,20.6,938.0,860.99,661.35
2018,7,6,13,45,878.5,109.5,5.2,20.6,909.0,830.2,640.62
2018,7,6,14,0,844.0,128.0,5.3,20.6,880.0,797.19,618.19
2018,7,6,14,15,869.0,108.0,5.4,20.45,860.5,774.21,603.23
2018,7,6,14,30,894.0,88.0,5.5,20.3,841.0,745.99,584.29
2018,7,6,14,45,886.0,86.5,5.6,20.2,807.5,707.04,556.46
2018,7,6,15,0,878.0,85.0,5.7,20.1,774.0,665.79,525.34
2018,7,6,15,15,805.0,111.0,5.7,20.1,718.0,607.3,479.19
2018,7,6,15,30,732.0,137.0,5.7,20.1,662.0,554.53,436.78
2018,7,6,15,45,634.0,164.0,5.8,19.65,598.0,489.96,385.74
2018,7,6,16,0,536.0,191.0,5.9,19.2,534.0,428.41,336.55
2018,7,6,16,15,636.0,143.0,5.9,19.05,519.5,402.51,313.19
2018,7,6,16,30,736.0,95.0,5.9,18.9,505.0,362.76,276.53
2018,7,6,16,45,740.0,83.5,5.85,18.7,463.0,310.82,229.86
2018,7,6,17,0,744.0,72.0,5.8,18.5,421.0,257.31,181.16
2018,7,6,17,15,713.5,69.0,5.65,18.35,372.0,203.02,133.5
2018,7,6,17,30,683.0,66.0,5.5,18.2,323.0,151.46,90.93
2018,7,6,17,45,634.5,62.5,5.35,18.0,273.5,97.56,53.3
2018,7,6,18,0,586.0,59.0,5.2,17.8,224.0,52.17,33.93
2018,7,6,18,15,520.0,53.0,5.05,17.65,178.0,41.64,31.07
2018,7,6,18,30,454.0,47.0,4.9,17.5,132.0,37.51,27.15
2018,7,6,18,45,373.0,38.5,4.75,17.35,94.5,31.19,21.11
2018,7,6,19,0,292.0,30.0,4.6,17.2,57.0,24.77,13.8
2018,7,6,19,15,175.5,19.0,4.5,17.15,32.5,15.86,0.0
2018,7,6,19,30,59.0,8.0,4.4,17.1,8.0,6.83,0.0
2018,7,6,19,45,29.5,4.0,4.35,17.05,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,16.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.05,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,7,4,45,38.5,4.0,4.35,14.85,4.5,0.0,0.0
2018,7,7,5,0,77.0,8.0,4.5,14.9,9.0,6.83,0.0
2018,7,7,5,15,216.0,19.0,4.55,15.1,36.0,15.92,0.0
2018,7,7,5,30,355.0,30.0,4.6,15.3,63.0,24.95,14.07
2018,7,7,5,45,450.5,36.5,4.7,15.5,104.0,29.79,20.09
2018,7,7,6,0,546.0,43.0,4.8,15.7,145.0,34.72,24.93
2018,7,7,6,15,375.5,52.5,4.8,15.9,132.5,40.26,30.08
2018,7,7,6,30,205.0,62.0,4.8,16.1,120.0,47.7,33.3
2018,7,7,6,45,103.5,86.5,4.85,16.3,116.0,76.95,55.91
2018,7,7,7,0,2.0,111.0,4.9,16.5,112.0,90.26,70.69
2018,7,7,7,15,17.0,141.5,4.9,16.7,149.5,117.86,92.84
2018,7,7,7,30,32.0,172.0,4.9,16.9,187.0,147.64,116.68
2018,7,7,7,45,49.5,201.0,4.9,17.1,227.0,179.68,142.26
2018,7,7,8,0,67.0,230.0,4.9,17.3,267.0,214.11,169.71
2018,7,7,8,15,64.5,247.0,4.95,17.45,285.5,232.58,184.46
2018,7,7,8,30,62.0,264.0,5.0,17.6,304.0,250.71,198.75
2018,7,7,8,45,52.0,277.0,5.05,17.75,312.0,261.22,206.75
2018,7,7,9,0,42.0,290.0,5.1,17.9,320.0,270.62,213.7
2018,7,7,9,15,59.0,318.5,5.1,18.0,363.5,308.98,243.67
2018,7,7,9,30,76.0,347.0,5.1,18.1,407.0,348.94,274.59
2018,7,7,9,45,127.5,374.0,5.15,18.2,479.5,420.94,330.62
2018,7,7,10,0,179.0,401.0,5.2,18.3,552.0,489.38,383.2
2018,7,7,10,15,216.0,410.0,5.2,18.4,598.0,533.86,416.92
2018,7,7,10,30,253.0,419.0,5.2,18.5,644.0,588.77,458.07
2018,7,7,10,45,320.0,392.5,5.2,18.6,684.5,628.84,489.05
2018,7,7,11,0,387.0,366.0,5.2,18.7,725.0,679.79,527.7
2018,7,7,11,15,405.5,371.0,5.25,18.75,752.5,708.9,548.99
2018,7,7,11,30,424.0,376.0,5.3,18.8,780.0,736.68,569.3
2018,7,7,11,45,593.5,286.5,5.3,18.85,856.5,812.05,628.18
2018,7,7,12,0,763.0,197.0,5.3,18.9,933.0,878.27,678.39
2018,7,7,12,15,710.0,231.0,5.4,18.9,916.0,872.06,673.65
2018,7,7,12,30,657.0,265.0,5.5,18.9,899.0,853.92,659.72
2018,7,7,12,45,523.5,337.0,5.55,18.9,839.5,795.62,614.55
2018,7,7,13,0,390.0,409.0,5.6,18.9,780.0,727.03,561.72
2018,7,7,13,15,522.0,332.5,5.75,18.85,821.0,775.44,601.71
2018,7,7,13,30,654.0,256.0,5.9,18.8,862.0,808.87,630.21
2018,7,7,13,45,727.5,210.0,6.05,18.75,869.5,812.51,635.48
2018,7,7,14,0,801.0,164.0,6.2,18.7,877.0,804.78,632.33
2018,7,7,14,15,707.0,204.0,6.3,18.55,818.5,748.81,589.78
2018,7,7,14,30,613.0,244.0,6.4,18.4,760.0,690.05,544.7
2018,7,7,14,45,752.0,166.0,6.5,18.3,773.5,691.54,549.05
2018,7,7,15,0,891.0,88.0,6.6,18.2,787.0,678.32,541.29
2018,7,7,15,15,880.5,86.5,6.6,18.2,747.5,632.86,505.11
2018,7,7,15,30,870.0,85.0,6.6,18.2,708.0,585.71,466.9
2018,7,7,15,45,846.0,87.0,6.75,17.85,661.5,533.19,424.33
2018,7,7,16,0,822.0,89.0,6.9,17.5,615.0,480.72,380.58
2018,7,7,16,15,802.5,86.5,6.9,17.35,567.5,425.75,333.24
2018,7,7,16,30,783.0,84.0,6.9,17.2,520.0,371.25,285.14
2018,7,7,16,45,767.5,78.5,6.9,17.0,473.0,315.94,235.44
2018,7,7,17,0,752.0,73.0,6.9,16.8,426.0,261.15,185.66
2018,7,7,17,15,734.0,68.0,6.8,16.65,379.0,207.07,137.14
2018,7,7,17,30,716.0,63.0,6.7,16.5,332.0,154.28,92.51
2018,7,7,17,45,676.0,59.0,6.6,16.3,283.0,102.1,55.83
2018,7,7,18,0,636.0,55.0,6.5,16.1,234.0,54.33,35.18
2018,7,7,18,15,576.0,50.0,6.35,15.95,187.5,39.66,29.53
2018,7,7,18,30,516.0,45.0,6.2,15.8,141.0,36.21,26.2
2018,7,7,18,45,423.0,38.0,6.05,15.65,101.0,30.97,21.08
2018,7,7,19,0,330.0,31.0,5.9,15.5,61.0,25.8,14.65
2018,7,7,19,15,199.5,20.0,5.8,15.45,35.0,16.85,0.0
2018,7,7,19,30,69.0,9.0,5.7,15.4,9.0,7.68,0.0
2018,7,7,19,45,34.5,4.5,5.6,15.35,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,8,4,45,35.0,4.5,4.2,14.25,4.5,0.0,0.0
2018,7,8,5,0,70.0,9.0,4.3,14.4,9.0,7.68,0.0
2018,7,8,5,15,201.0,19.5,4.45,14.6,34.5,16.42,0.0
2018,7,8,5,30,332.0,30.0,4.6,14.8,60.0,24.94,13.9
2018,7,8,5,45,425.5,37.0,4.7,15.0,100.0,30.15,20.43
2018,7,8,6,0,519.0,44.0,4.8,15.2,140.0,35.43,25.59
2018,7,8,6,15,466.0,61.0,4.8,15.4,167.0,47.78,36.81
2018,7,8,6,30,413.0,78.0,4.8,15.6,194.0,62.69,44.47
2018,7,8,6,45,489.0,84.0,4.85,15.8,248.0,103.65,64.27
2018,7,8,7,0,565.0,90.0,4.9,16.0,302.0,151.9,97.34
2018,7,8,7,15,548.0,108.0,4.9,16.15,338.5,200.27,139.22
2018,7,8,7,30,531.0,126.0,4.9,16.3,375.0,246.22,180.75
2018,7,8,7,45,497.0,152.0,4.85,16.5,405.5,287.57,218.81
2018,7,8,8,0,463.0,178.0,4.8,16.7,436.0,327.49,254.57
2018,7,8,8,15,456.0,199.5,4.8,16.85,472.0,370.9,291.54
2018,7,8,8,30,449.0,221.0,4.8,17.0,508.0,412.8,326.29
2018,7,8,8,45,525.0,209.0,4.8,17.15,567.5,468.61,371.26
2018,7,8,9,0,601.0,197.0,4.8,17.3,627.0,533.38,422.59
2018,7,8,9,15,703.5,163.0,4.75,17.45,694.0,596.38,472.29
2018,7,8,9,30,806.0,129.0,4.7,17.6,761.0,663.53,524.46
2018,7,8,9,45,857.5,110.0,4.7,17.75,808.5,710.05,560.18
2018,7,8,10,0,909.0,91.0,4.7,17.9,856.0,761.26,597.78
2018,7,8,10,15,916.0,92.0,4.7,18.0,885.0,797.03,622.44
2018,7,8,10,30,923.0,93.0,4.7,18.1,914.0,829.98,644.98
2018,7,8,10,45,929.0,93.0,4.7,18.2,936.5,858.17,664.01
2018,7,8,11,0,935.0,93.0,4.7,18.3,959.0,883.15,680.73
2018,7,8,11,15,938.5,93.0,4.7,18.4,974.0,902.64,693.57
2018,7,8,11,30,942.0,93.0,4.7,18.5,989.0,918.6,704.01
2018,7,8,11,45,945.0,92.5,4.75,18.55,997.5,930.06,711.88
2018,7,8,12,0,948.0,92.0,4.8,18.6,1006.0,937.87,717.32
2018,7,8,12,15,947.5,92.5,4.85,18.6,1006.0,939.79,718.93
2018,7,8,12,30,947.0,93.0,4.9,18.6,1006.0,938.02,718.09
2018,7,8,12,45,944.5,93.5,5.0,18.65,998.0,930.77,713.75
2018,7,8,13,0,942.0,94.0,5.1,18.7,990.0,919.86,706.93
2018,7,8,13,15,939.5,93.5,5.2,18.65,975.5,904.4,697.22
2018,7,8,13,30,937.0,93.0,5.3,18.6,961.0,885.38,685.0
2018,7,8,13,45,933.0,92.0,5.35,18.6,939.5,861.16,668.63
2018,7,8,14,0,929.0,91.0,5.4,18.6,918.0,833.63,649.84
2018,7,8,14,15,922.5,90.0,5.5,18.5,889.0,800.98,627.73
2018,7,8,14,30,916.0,89.0,5.6,18.4,860.0,765.45,603.31
2018,7,8,14,45,907.5,87.5,5.65,18.3,825.5,725.35,574.52
2018,7,8,15,0,899.0,86.0,5.7,18.2,791.0,682.91,542.22
2018,7,8,15,15,889.0,85.0,5.7,18.2,752.0,637.88,506.83
2018,7,8,15,30,879.0,84.0,5.7,18.2,713.0,591.09,469.24
2018,7,8,15,45,866.0,82.0,5.8,17.9,669.5,540.25,428.26
2018,7,8,16,0,853.0,80.0,5.9,17.6,626.0,488.44,385.21
2018,7,8,16,15,837.0,77.5,5.9,17.4,579.0,434.18,338.64
2018,7,8,16,30,821.0,75.0,5.9,17.2,532.0,379.78,290.71
2018,7,8,16,45,800.0,72.5,5.9,17.0,483.5,321.77,238.95
2018,7,8,17,0,779.0,70.0,5.9,16.8,435.0,266.39,188.82
2018,7,8,17,15,749.0,67.0,5.9,16.6,384.5,210.06,138.93
2018,7,8,17,30,719.0,64.0,5.9,16.4,334.0,156.36,94.07
2018,7,8,17,45,678.0,59.5,5.9,16.15,284.0,103.41,56.72
2018,7,8,18,0,637.0,55.0,5.9,15.9,234.0,55.01,35.34
2018,7,8,18,15,576.5,49.5,5.8,15.7,187.0,39.28,29.23
2018,7,8,18,30,516.0,44.0,5.7,15.5,140.0,35.4,25.52
2018,7,8,18,45,422.0,37.0,5.6,15.35,100.0,30.13,20.37
2018,7,8,19,0,328.0,30.0,5.5,15.2,60.0,24.91,13.89
2018,7,8,19,15,198.0,19.5,5.4,15.15,34.5,16.4,0.0
2018,7,8,19,30,68.0,9.0,5.3,15.1,9.0,7.68,0.0
2018,7,8,19,45,34.0,4.5,5.2,15.05,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,14.95,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,34.0,4.0,4.35,14.3,4.0,0.0,0.0
2018,7,9,5,0,68.0,8.0,4.5,14.4,8.0,6.83,0.0
2018,7,9,5,15,196.0,18.5,4.55,14.6,33.0,15.52,0.0
2018,7,9,5,30,324.0,29.0,4.6,14.8,58.0,24.06,13.01
2018,7,9,5,45,418.0,36.5,4.7,15.0,98.0,29.74,20.04
2018,7,9,6,0,512.0,44.0,4.8,15.2,138.0,35.42,25.57
2018,7,9,6,15,384.0,64.5,4.8,15.45,147.0,48.58,37.49
2018,7,9,6,30,256.0,85.0,4.8,15.7,156.0,67.04,49.46
2018,7,9,6,45,251.0,110.5,4.8,15.9,192.0,103.89,73.27
2018,7,9,7,0,246.0,136.0,4.8,16.1,228.0,140.76,102.18
2018,7,9,7,15,237.0,161.0,4.7,16.35,260.0,176.25,132.17
2018,7,9,7,30,228.0,186.0,4.6,16.6,292.0,210.9,161.96
2018,7,9,7,45,288.0,196.5,4.5,16.8,346.0,254.91,197.35
2018,7,9,8,0,348.0,207.0,4.4,17.0,400.0,305.14,238.12
2018,7,9,8,15,494.0,180.5,4.25,17.25,481.5,371.45,290.76
2018,7,9,8,30,640.0,154.0,4.1,17.5,563.0,450.9,353.96
2018,7,9,8,45,704.0,140.5,3.95,17.75,619.5,507.22,399.07
2018,7,9,9,0,768.0,127.0,3.8,18.0,676.0,567.6,446.43
2018,7,9,9,15,833.5,105.0,3.75,18.2,731.5,621.1,488.2
2018,7,9,9,30,899.0,83.0,3.7,18.4,787.0,679.49,532.72
2018,7,9,9,45,907.0,84.0,3.7,18.65,821.0,721.24,563.43
2018,7,9,10,0,915.0,85.0,3.7,18.9,855.0,760.62,590.62
2018,7,9,10,15,920.0,87.0,3.7,19.05,883.0,796.06,614.53
2018,7,9,10,30,925.0,89.0,3.7,19.2,911.0,828.54,636.18
2018,7,9,10,45,928.5,89.5,3.7,19.4,932.0,855.26,653.55
2018,7,9,11,0,932.0,90.0,3.7,19.6,953.0,878.65,668.58
2018,7,9,11,15,935.0,90.5,3.85,19.65,968.0,898.18,682.15
2018,7,9,11,30,938.0,91.0,4.0,19.7,983.0,914.18,693.37
2018,7,9,11,45,939.5,92.0,4.1,19.75,991.5,925.72,701.34
2018,7,9,12,0,941.0,93.0,4.2,19.8,1000.0,933.6,706.91
2018,7,9,12,15,940.5,93.5,4.35,19.8,1000.0,935.55,708.92
2018,7,9,12,30,940.0,94.0,4.5,19.8,1000.0,933.82,708.84
2018,7,9,12,45,938.5,94.0,4.7,19.75,992.5,927.06,706.0
2018,7,9,13,0,937.0,94.0,4.9,19.7,985.0,916.65,700.61
2018,7,9,13,15,934.5,93.5,5.05,19.65,970.5,901.29,691.39
2018,7,9,13,30,932.0,93.0,5.2,19.6,956.0,882.37,679.63
2018,7,9,13,45,928.5,92.0,5.35,19.6,935.0,858.68,664.28
2018,7,9,14,0,925.0,91.0,5.5,19.6,914.0,831.66,646.42
2018,7,9,14,15,920.0,90.0,5.6,19.5,886.5,800.28,625.27
2018,7,9,14,30,915.0,89.0,5.7,19.4,859.0,765.94,601.76
2018,7,9,14,45,907.5,87.5,5.85,19.35,825.0,726.57,573.88
2018,7,9,15,0,900.0,86.0,6.0,19.3,791.0,684.78,542.34
2018,7,9,15,15,890.0,84.5,6.0,19.3,752.0,639.22,506.61
2018,7,9,15,30,880.0,83.0,6.0,19.3,713.0,591.89,468.69
2018,7,9,15,45,868.5,80.5,6.2,19.15,669.5,541.32,427.9
2018,7,9,16,0,857.0,78.0,6.4,19.0,626.0,489.61,384.92
2018,7,9,16,15,841.0,76.0,6.4,18.9,579.5,435.57,338.47
2018,7,9,16,30,825.0,74.0,6.4,18.8,533.0,381.38,290.71
2018,7,9,16,45,804.5,70.5,6.45,18.65,483.5,324.55,240.01
2018,7,9,17,0,784.0,67.0,6.5,18.5,434.0,265.95,187.41
2018,7,9,17,15,755.0,64.5,6.4,18.35,384.0,209.94,137.84
2018,7,9,17,30,726.0,62.0,6.3,18.2,334.0,156.43,93.2
2018,7,9,17,45,684.5,57.5,6.2,18.0,283.5,102.97,55.53
2018,7,9,18,0,643.0,53.0,6.1,17.8,233.0,54.1,33.8
2018,7,9,18,15,582.0,48.0,5.9,17.55,186.0,38.16,28.0
2018,7,9,18,30,521.0,43.0,5.7,17.3,139.0,34.62,24.63
2018,7,9,18,45,426.5,36.0,5.5,17.1,99.0,29.31,19.49
2018,7,9,19,0,332.0,29.0,5.3,16.9,59.0,24.05,13.0
2018,7,9,19,15,201.0,19.0,5.2,16.8,34.0,15.96,0.0
2018,7,9,19,30,70.0,9.0,5.1,16.7,9.0,7.68,0.0
2018,7,9,19,45,35.0,4.5,4.95,16.6,4.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,10,4,45,40.5,4.5,4.1,14.2,4.5,0.0,0.0
2018,7,10,5,0,81.0,9.0,4.3,14.3,9.0,7.68,0.0
2018,7,10,5,15,223.5,18.5,4.45,14.45,34.5,15.79,0.0
2018,7,10,5,30,366.0,28.0,4.6,14.6,60.0,23.32,12.22
2018,7,10,5,45,459.5,34.5,4.7,14.8,101.0,28.23,18.72
2018,7,10,6,0,553.0,41.0,4.8,15.0,142.0,36.15,26.21
2018,7,10,6,15,612.5,46.0,4.8,15.3,189.5,40.05,29.95
2018,7,10,6,30,672.0,51.0,4.8,15.6,237.0,50.83,32.6
2018,7,10,6,45,711.5,54.5,4.8,15.9,287.5,100.37,53.36
2018,7,10,7,0,751.0,58.0,4.8,16.2,338.0,154.23,90.98
2018,7,10,7,15,779.5,61.0,4.8,16.5,389.0,209.5,137.06
2018,7,10,7,30,808.0,64.0,4.8,16.8,440.0,269.96,190.32
2018,7,10,7,45,828.5,66.5,4.75,17.1,489.5,326.37,241.16
2018,7,10,8,0,849.0,69.0,4.7,17.4,539.0,383.66,292.08
2018,7,10,8,15,864.5,71.0,4.65,17.65,586.5,438.97,340.38
2018,7,10,8,30,880.0,73.0,4.6,17.9,634.0,494.07,387.06
2018,7,10,8,45,892.0,75.0,4.6,18.1,678.0,546.82,430.71
2018,7,10,9,0,904.0,77.0,4.6,18.3,722.0,598.45,472.2
2018,7,10,9,15,912.0,79.5,4.6,18.5,761.5,646.7,509.94
2018,7,10,9,30,920.0,82.0,4.6,18.7,801.0,692.97,545.21
2018,7,10,9,45,924.0,85.0,4.65,18.85,834.5,734.7,576.6
2018,7,10,10,0,928.0,88.0,4.7,19.0,868.0,773.69,604.2
2018,7,10,10,15,933.5,89.5,4.85,19.1,896.5,809.53,629.61
2018,7,10,10,30,939.0,91.0,5.0,19.2,925.0,842.39,652.83
2018,7,10,10,45,943.5,91.5,5.1,19.3,947.0,870.34,672.25
2018,7,10,11,0,948.0,92.0,5.2,19.4,969.0,894.96,689.33
2018,7,10,11,15,950.5,92.5,5.35,19.4,984.0,914.4,703.38
2018,7,10,11,30,953.0,93.0,5.5,19.4,999.0,930.23,714.99
2018,7,10,11,45,954.5,93.0,5.65,19.45,1006.5,941.03,723.02
2018,7,10,12,0,956.0,93.0,5.8,19.5,1014.0,948.12,728.55
2018,7,10,12,15,955.5,93.5,6.0,19.45,1014.0,950.14,731.18
2018,7,10,12,30,955.0,94.0,6.2,19.4,1014.0,948.41,731.25
2018,7,10,12,45,953.5,94.5,6.35,19.3,1007.0,942.06,727.97
2018,7,10,13,0,952.0,95.0,6.5,19.2,1000.0,931.99,722.11
2018,7,10,13,15,949.5,94.0,6.6,19.1,985.0,915.97,711.77
2018,7,10,13,30,947.0,93.0,6.7,19.0,970.0,896.33,698.85
2018,7,10,13,45,942.5,92.0,6.8,18.85,947.5,871.5,682.28
2018,7,10,14,0,938.0,91.0,6.9,18.7,925.0,843.33,663.19
2018,7,10,14,15,932.0,90.0,6.95,18.5,896.5,810.81,640.71
2018,7,10,14,30,926.0,89.0,7.0,18.3,868.0,775.33,615.88
2018,7,10,14,45,919.0,87.5,7.05,18.15,834.0,735.91,587.39
2018,7,10,15,0,912.0,86.0,7.1,18.0,800.0,693.98,555.1
2018,7,10,15,15,902.0,84.5,7.1,18.0,760.5,647.9,518.44
2018,7,10,15,30,892.0,83.0,7.1,18.0,721.0,600.01,479.56
2018,7,10,15,45,878.5,81.5,7.1,17.6,677.0,548.7,437.7
2018,7,10,16,0,865.0,80.0,7.1,17.2,633.0,496.41,393.84
2018,7,10,16,15,848.5,78.5,7.05,17.0,586.0,442.13,346.79
2018,7,10,16,30,832.0,77.0,7.0,16.8,539.0,387.72,298.43
2018,7,10,16,45,810.5,73.5,7.0,16.6,489.0,328.01,244.95
2018,7,10,17,0,789.0,70.0,7.0,16.4,439.0,270.88,193.05
2018,7,10,17,15,760.5,66.5,6.9,16.2,388.0,213.69,142.02
2018,7,10,17,30,732.0,63.0,6.8,16.0,337.0,158.96,95.88
2018,7,10,17,45,693.0,58.5,6.75,15.8,287.0,105.25,57.48
2018,7,10,18,0,654.0,54.0,6.7,15.6,237.0,55.83,35.04
2018,7,10,18,15,593.5,49.0,6.5,15.5,189.5,39.03,29.02
2018,7,10,18,30,533.0,44.0,6.3,15.4,142.0,35.53,25.62
2018,7,10,18,45,438.5,36.5,6.15,15.3,101.0,29.81,20.06
2018,7,10,19,0,344.0,29.0,6.0,15.2,60.0,24.11,13.05
2018,7,10,19,15,208.0,19.0,5.85,15.15,34.5,16.0,0.0
2018,7,10,19,30,72.0,9.0,5.7,15.1,9.0,7.68,0.0
2018,7,10,19,45,36.0,4.5,5.6,15.1,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
