Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.5,3.6,14.2,9.0,6.4,0.0
2018,7,31,5,30,73.0,15.0,3.6,14.4,18.0,12.8,0.0
2018,7,31,5,45,140.0,27.0,3.6,14.55,43.0,20.81,10.51
2018,7,31,6,0,207.0,39.0,3.6,14.7,68.0,29.78,20.14
2018,7,31,6,15,148.0,36.0,3.5,14.9,61.0,26.96,18.18
2018,7,31,6,30,89.0,33.0,3.4,15.1,54.0,27.83,17.04
2018,7,31,6,45,137.5,53.5,3.3,15.25,95.0,54.85,35.89
2018,7,31,7,0,186.0,74.0,3.2,15.4,136.0,88.56,61.41
2018,7,31,7,15,186.0,84.5,3.15,15.5,155.5,110.37,80.32
2018,7,31,7,30,186.0,95.0,3.1,15.6,175.0,132.1,99.68
2018,7,31,7,45,93.0,104.5,3.05,15.7,144.5,120.65,93.67
2018,7,31,8,0,0.0,114.0,3.0,15.8,114.0,94.6,73.8
2018,7,31,8,15,0.0,120.5,2.95,15.95,120.5,100.16,78.14
2018,7,31,8,30,0.0,127.0,2.9,16.1,127.0,105.74,82.43
2018,7,31,8,45,0.0,138.5,2.8,16.2,138.5,115.52,90.15
2018,7,31,9,0,0.0,150.0,2.7,16.3,150.0,125.36,97.86
2018,7,31,9,15,1.5,162.5,2.7,16.45,163.5,137.06,107.06
2018,7,31,9,30,3.0,175.0,2.7,16.6,177.0,148.96,116.36
2018,7,31,9,45,5.0,188.0,2.7,16.7,192.0,161.82,126.44
2018,7,31,10,0,7.0,201.0,2.7,16.8,207.0,174.88,136.63
2018,7,31,10,15,9.0,219.5,2.75,16.9,227.5,192.85,150.69
2018,7,31,10,30,11.0,238.0,2.8,17.0,248.0,211.03,164.81
2018,7,31,10,45,10.5,232.5,2.85,17.05,242.0,206.35,160.9
2018,7,31,11,0,10.0,227.0,2.9,17.1,236.0,201.58,156.99
2018,7,31,11,15,11.0,239.5,3.0,17.15,249.5,213.72,166.46
2018,7,31,11,30,12.0,252.0,3.1,17.2,263.0,225.88,175.89
2018,7,31,11,45,14.0,271.5,3.2,17.25,284.5,245.07,190.84
2018,7,31,12,0,16.0,291.0,3.3,17.3,306.0,264.28,205.74
2018,7,31,12,15,17.5,304.0,3.45,17.3,320.5,277.24,215.83
2018,7,31,12,30,19.0,317.0,3.6,17.3,335.0,290.09,225.86
2018,7,31,12,45,17.5,304.0,3.75,17.25,320.5,276.99,215.82
2018,7,31,13,0,16.0,291.0,3.9,17.2,306.0,263.82,205.76
2018,7,31,13,15,15.5,283.0,4.0,17.15,297.5,255.91,199.8
2018,7,31,13,30,15.0,275.0,4.1,17.1,289.0,247.94,193.79
2018,7,31,13,45,153.0,253.5,4.2,17.05,386.5,377.5,299.48
2018,7,31,14,0,291.0,232.0,4.3,17.0,484.0,479.99,381.56
2018,7,31,14,15,563.0,179.0,4.4,16.95,647.0,642.8,509.81
2018,7,31,14,30,835.0,126.0,4.5,16.9,810.0,771.29,607.57
2018,7,31,14,45,830.0,121.5,4.55,16.8,776.5,732.89,579.72
2018,7,31,15,0,825.0,117.0,4.6,16.7,743.0,696.86,552.95
2018,7,31,15,15,812.5,114.5,4.6,16.7,703.5,649.79,516.86
2018,7,31,15,30,800.0,112.0,4.6,16.7,664.0,601.32,478.92
2018,7,31,15,45,787.5,108.0,4.7,16.45,621.0,550.3,438.76
2018,7,31,16,0,775.0,104.0,4.8,16.2,578.0,498.42,396.62
2018,7,31,16,15,755.5,100.0,4.75,16.05,531.0,442.79,349.78
2018,7,31,16,30,736.0,96.0,4.7,15.9,484.0,387.6,302.05
2018,7,31,16,45,708.0,92.0,4.7,15.75,434.0,328.22,250.06
2018,7,31,17,0,680.0,88.0,4.7,15.6,384.0,272.53,200.32
2018,7,31,17,15,643.5,82.0,4.65,15.4,333.5,215.51,149.99
2018,7,31,17,30,607.0,76.0,4.6,15.2,283.0,162.15,104.49
2018,7,31,17,45,557.0,69.5,4.6,15.05,234.5,111.01,65.82
2018,7,31,18,0,507.0,63.0,4.6,14.9,186.0,65.74,40.3
2018,7,31,18,15,434.0,54.0,4.55,14.8,141.5,43.04,32.41
2018,7,31,18,30,361.0,45.0,4.5,14.7,97.0,36.61,26.18
2018,7,31,18,45,253.0,33.0,4.45,14.55,62.5,25.64,15.07
2018,7,31,19,0,145.0,21.0,4.4,14.4,28.0,16.38,0.0
2018,7,31,19,15,72.5,10.5,4.35,14.4,14.0,8.96,0.0
2018,7,31,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,5,15,52.0,7.5,3.6,14.25,9.5,6.4,0.0
2018,8,1,5,30,104.0,15.0,3.6,14.4,19.0,12.8,0.0
2018,8,1,5,45,186.0,25.5,3.6,14.6,45.5,19.8,9.45
2018,8,1,6,0,268.0,36.0,3.6,14.8,72.0,28.73,19.19
2018,8,1,6,15,254.5,40.0,3.5,15.0,86.0,30.46,21.25
2018,8,1,6,30,241.0,44.0,3.4,15.2,100.0,37.93,23.6
2018,8,1,6,45,120.5,57.5,3.3,15.35,85.5,56.7,38.07
2018,8,1,7,0,0.0,71.0,3.2,15.5,71.0,58.69,44.46
2018,8,1,7,15,0.0,79.5,3.1,15.65,79.5,65.78,50.36
2018,8,1,7,30,0.0,88.0,3.0,15.8,88.0,72.89,56.16
2018,8,1,7,45,0.0,95.5,2.85,16.0,95.5,79.2,61.2
2018,8,1,8,0,0.0,103.0,2.7,16.2,103.0,85.52,66.19
2018,8,1,8,15,0.0,112.5,2.75,16.35,112.5,93.53,72.55
2018,8,1,8,30,0.0,122.0,2.8,16.5,122.0,101.58,78.89
2018,8,1,8,45,0.5,140.0,2.8,16.65,140.5,117.07,91.28
2018,8,1,9,0,1.0,158.0,2.8,16.8,159.0,132.73,103.69
2018,8,1,9,15,4.0,182.5,2.95,16.9,185.5,155.67,121.96
2018,8,1,9,30,7.0,207.0,3.1,17.0,212.0,179.05,140.44
2018,8,1,9,45,9.5,227.0,3.2,17.1,234.5,198.6,155.72
2018,8,1,10,0,12.0,247.0,3.3,17.2,257.0,218.43,171.15
2018,8,1,10,15,16.0,273.5,3.45,17.3,287.0,245.38,192.13
2018,8,1,10,30,20.0,300.0,3.6,17.4,317.0,272.71,213.26
2018,8,1,10,45,19.5,302.5,3.75,17.45,319.5,275.34,215.04
2018,8,1,11,0,19.0,305.0,3.9,17.5,322.0,277.84,216.81
2018,8,1,11,15,18.0,302.5,4.0,17.55,319.0,275.36,214.7
2018,8,1,11,30,17.0,300.0,4.1,17.6,316.0,272.72,212.51
2018,8,1,11,45,17.5,306.5,4.2,17.6,323.0,279.28,217.6
2018,8,1,12,0,18.0,313.0,4.3,17.6,330.0,285.73,222.61
2018,8,1,12,15,18.0,314.0,4.35,17.65,331.0,286.7,223.32
2018,8,1,12,30,18.0,315.0,4.4,17.7,332.0,287.53,223.97
2018,8,1,12,45,17.5,308.5,4.45,17.7,325.0,281.1,219.05
2018,8,1,13,0,17.0,302.0,4.5,17.7,318.0,274.57,214.09
2018,8,1,13,15,18.0,306.5,4.55,17.7,323.0,279.0,217.72
2018,8,1,13,30,19.0,311.0,4.6,17.7,328.0,283.27,221.24
2018,8,1,13,45,168.5,275.5,4.65,17.7,421.5,412.42,326.29
2018,8,1,14,0,318.0,240.0,4.7,17.7,515.0,511.07,405.35
2018,8,1,14,15,609.0,167.5,4.7,17.65,672.5,669.94,530.52
2018,8,1,14,30,900.0,95.0,4.7,17.6,830.0,793.86,623.36
2018,8,1,14,45,892.5,92.5,4.7,17.5,795.0,753.0,593.99
2018,8,1,15,0,885.0,90.0,4.7,17.4,760.0,709.7,562.63
2018,8,1,15,15,874.0,88.0,4.7,17.4,720.0,662.36,526.37
2018,8,1,15,30,863.0,86.0,4.7,17.4,680.0,613.33,487.94
2018,8,1,15,45,848.0,84.5,4.75,17.15,635.5,561.1,446.59
2018,8,1,16,0,833.0,83.0,4.8,16.9,591.0,508.07,403.32
2018,8,1,16,15,813.0,80.5,4.85,16.7,542.5,451.33,355.69
2018,8,1,16,30,793.0,78.0,4.9,16.5,494.0,394.33,306.43
2018,8,1,16,45,766.0,75.5,4.9,16.35,443.5,335.58,254.5
2018,8,1,17,0,739.0,73.0,4.9,16.2,393.0,278.6,203.24
2018,8,1,17,15,701.0,69.5,4.95,15.95,341.5,220.35,151.6
2018,8,1,17,30,663.0,66.0,5.0,15.7,290.0,163.05,102.64
2018,8,1,17,45,608.0,61.0,5.0,15.45,239.5,109.28,62.14
2018,8,1,18,0,553.0,56.0,5.0,15.2,189.0,61.9,35.95
2018,8,1,18,15,472.5,49.0,5.0,15.0,143.5,39.15,28.93
2018,8,1,18,30,392.0,42.0,5.0,14.8,98.0,34.21,24.03
2018,8,1,18,45,268.0,31.0,4.95,14.6,62.5,25.57,14.75
2018,8,1,19,0,144.0,20.0,4.9,14.4,27.0,15.61,0.0
2018,8,1,19,15,72.0,10.0,4.9,14.35,13.5,8.54,0.0
2018,8,1,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.75,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,5,15,63.0,8.5,4.2,13.75,11.0,0.0,0.0
2018,8,2,5,30,126.0,17.0,4.3,13.9,22.0,14.51,0.0
2018,8,2,5,45,212.5,25.5,4.4,14.1,48.0,20.78,9.87
2018,8,2,6,0,299.0,34.0,4.5,14.3,74.0,27.21,17.86
2018,8,2,6,15,273.5,33.0,4.45,14.45,81.5,25.33,16.75
2018,8,2,6,30,248.0,32.0,4.4,14.6,89.0,29.13,15.88
2018,8,2,6,45,124.0,37.0,4.4,14.75,65.5,40.38,24.07
2018,8,2,7,0,0.0,42.0,4.4,14.9,42.0,34.7,24.11
2018,8,2,7,15,0.0,55.5,4.4,15.1,55.5,45.94,33.63
2018,8,2,7,30,0.0,69.0,4.4,15.3,69.0,57.21,43.05
2018,8,2,7,45,0.0,79.0,4.4,15.5,79.0,65.58,49.91
2018,8,2,8,0,0.0,89.0,4.4,15.7,89.0,73.95,56.7
2018,8,2,8,15,0.0,99.5,4.45,15.8,99.5,82.73,63.79
2018,8,2,8,30,0.0,110.0,4.5,15.9,110.0,91.56,70.88
2018,8,2,8,45,0.0,123.0,4.55,16.05,123.0,102.55,79.67
2018,8,2,9,0,0.0,136.0,4.6,16.2,136.0,113.6,88.46
2018,8,2,9,15,1.5,152.5,4.65,16.35,153.5,128.65,100.49
2018,8,2,9,30,3.0,169.0,4.7,16.5,171.0,143.92,112.62
2018,8,2,9,45,6.5,197.0,4.7,16.6,202.0,170.71,134.04
2018,8,2,10,0,10.0,225.0,4.7,16.7,233.0,197.96,155.64
2018,8,2,10,15,13.0,251.5,4.75,16.75,262.5,223.94,176.09
2018,8,2,10,30,16.0,278.0,4.8,16.8,292.0,250.24,196.67
2018,8,2,10,45,18.5,297.5,4.8,16.9,314.0,270.23,212.12
2018,8,2,11,0,21.0,317.0,4.8,17.0,336.0,290.36,227.61
2018,8,2,11,15,28.0,347.5,4.85,17.0,373.0,337.71,264.4
2018,8,2,11,30,35.0,378.0,4.9,17.0,410.0,373.62,292.02
2018,8,2,11,45,44.5,397.0,4.9,17.0,438.5,401.14,313.18
2018,8,2,12,0,54.0,416.0,4.9,17.0,467.0,428.57,334.2
2018,8,2,12,15,92.0,433.5,4.9,17.05,520.0,480.89,374.91
2018,8,2,12,30,130.0,451.0,4.9,17.1,573.0,547.38,425.57
2018,8,2,12,45,294.0,399.5,4.95,17.1,672.5,662.68,516.17
2018,8,2,13,0,458.0,348.0,5.0,17.1,772.0,773.46,601.15
2018,8,2,13,15,623.5,264.5,5.0,17.1,832.0,839.66,653.13
2018,8,2,13,30,789.0,181.0,5.0,17.1,892.0,888.23,690.47
2018,8,2,13,45,860.5,137.5,5.0,17.1,896.0,880.61,685.34
2018,8,2,14,0,932.0,94.0,5.0,17.1,900.0,877.47,683.87
2018,8,2,14,15,925.5,93.5,4.95,17.05,871.0,844.3,660.67
2018,8,2,14,30,919.0,93.0,4.9,17.0,842.0,808.14,635.38
2018,8,2,14,45,911.5,91.0,4.9,17.0,807.0,767.0,606.45
2018,8,2,15,0,904.0,89.0,4.9,17.0,772.0,723.34,574.71
2018,8,2,15,15,892.5,88.0,4.9,17.0,731.5,675.74,538.14
2018,8,2,15,30,881.0,87.0,4.9,17.0,691.0,626.42,499.39
2018,8,2,15,45,864.5,85.5,4.9,16.85,645.0,572.38,456.24
2018,8,2,16,0,848.0,84.0,4.9,16.7,599.0,517.64,411.31
2018,8,2,16,15,826.5,82.0,4.95,16.55,549.5,459.91,362.79
2018,8,2,16,30,805.0,80.0,5.0,16.4,500.0,401.88,312.6
2018,8,2,16,45,777.5,77.5,5.05,16.25,449.0,342.13,259.85
2018,8,2,17,0,750.0,75.0,5.1,16.1,398.0,284.2,207.75
2018,8,2,17,15,710.0,71.5,5.15,15.85,345.5,224.71,155.03
2018,8,2,17,30,670.0,68.0,5.2,15.6,293.0,166.38,105.19
2018,8,2,17,45,609.0,64.0,5.25,15.4,241.5,112.28,64.61
2018,8,2,18,0,548.0,60.0,5.3,15.2,190.0,65.33,38.84
2018,8,2,18,15,461.5,52.5,5.25,15.05,143.5,42.1,31.5
2018,8,2,18,30,375.0,45.0,5.2,14.9,97.0,36.88,26.27
2018,8,2,18,45,249.5,32.5,5.1,14.7,61.0,25.27,14.18
2018,8,2,19,0,124.0,20.0,5.0,14.5,25.0,15.59,0.0
2018,8,2,19,15,62.0,10.0,4.85,14.5,12.5,8.54,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,5,15,15.0,5.0,3.8,13.85,5.5,0.0,0.0
2018,8,3,5,30,30.0,10.0,3.9,14.1,11.0,8.54,0.0
2018,8,3,5,45,73.5,27.0,4.0,14.35,35.0,21.18,9.74
2018,8,3,6,0,117.0,44.0,4.1,14.6,59.0,33.92,23.56
2018,8,3,6,15,120.0,52.0,4.0,14.75,73.5,39.96,29.57
2018,8,3,6,30,123.0,60.0,3.9,14.9,88.0,48.99,34.36
2018,8,3,6,45,61.5,64.5,3.75,15.05,78.5,58.24,41.7
2018,8,3,7,0,0.0,69.0,3.6,15.2,69.0,57.07,43.15
2018,8,3,7,15,0.0,83.0,3.45,15.35,83.0,68.59,52.81
2018,8,3,7,30,0.0,97.0,3.3,15.5,97.0,80.21,62.41
2018,8,3,7,45,0.0,111.0,3.15,15.65,111.0,91.92,71.95
2018,8,3,8,0,0.0,125.0,3.0,15.8,125.0,103.72,81.44
2018,8,3,8,15,2.0,151.0,2.9,16.0,152.0,126.47,99.83
2018,8,3,8,30,4.0,177.0,2.8,16.2,179.0,149.66,118.35
2018,8,3,8,45,9.0,202.0,2.7,16.4,207.5,174.09,137.68
2018,8,3,9,0,14.0,227.0,2.6,16.6,236.0,199.21,157.37
2018,8,3,9,15,18.0,249.0,2.65,16.85,261.5,221.73,174.81
2018,8,3,9,30,22.0,271.0,2.7,17.1,287.0,244.71,192.46
2018,8,3,9,45,41.5,310.0,2.7,17.3,342.5,303.57,238.24
2018,8,3,10,0,61.0,349.0,2.7,17.5,398.0,356.74,278.79
2018,8,3,10,15,78.0,376.5,2.65,17.75,442.0,398.91,310.28
2018,8,3,10,30,95.0,404.0,2.6,18.0,486.0,442.14,342.15
2018,8,3,10,45,106.0,419.5,2.6,18.2,513.0,469.72,362.12
2018,8,3,11,0,117.0,435.0,2.6,18.4,540.0,510.81,391.79
2018,8,3,11,15,116.0,443.0,2.7,18.55,548.5,521.08,398.8
2018,8,3,11,30,115.0,451.0,2.8,18.7,557.0,530.63,405.48
2018,8,3,11,45,111.0,454.0,2.85,18.85,557.0,531.91,405.98
2018,8,3,12,0,107.0,457.0,2.9,19.0,557.0,517.6,395.33
2018,8,3,12,15,90.0,446.5,3.05,19.0,530.5,492.06,376.55
2018,8,3,12,30,73.0,436.0,3.2,19.0,504.0,465.93,357.22
2018,8,3,12,45,71.5,431.0,3.4,19.05,497.5,459.04,352.55
2018,8,3,13,0,70.0,426.0,3.6,19.1,491.0,451.7,347.46
2018,8,3,13,15,126.5,426.0,3.75,19.0,541.0,515.11,396.79
2018,8,3,13,30,183.0,426.0,3.9,18.9,591.0,561.46,432.92
2018,8,3,13,45,341.0,365.5,4.1,18.8,663.0,647.93,501.34
2018,8,3,14,0,499.0,305.0,4.3,18.7,735.0,725.37,561.83
2018,8,3,14,15,621.5,242.5,4.4,18.6,760.0,753.07,585.27
2018,8,3,14,30,744.0,180.0,4.5,18.5,785.0,767.41,599.07
2018,8,3,14,45,736.0,175.0,4.65,18.4,751.5,727.54,570.73
2018,8,3,15,0,728.0,170.0,4.8,18.3,718.0,685.72,540.54
2018,8,3,15,15,713.0,165.5,4.8,18.3,678.0,638.05,504.37
2018,8,3,15,30,698.0,161.0,4.8,18.3,638.0,589.49,466.78
2018,8,3,15,45,689.0,152.5,4.95,18.05,597.0,540.01,428.46
2018,8,3,16,0,680.0,144.0,5.1,17.8,556.0,489.64,388.18
2018,8,3,16,15,667.0,134.5,5.1,17.6,510.5,435.89,343.65
2018,8,3,16,30,654.0,125.0,5.1,17.4,465.0,382.15,297.87
2018,8,3,16,45,635.0,115.5,5.1,17.25,417.5,326.63,249.56
2018,8,3,17,0,616.0,106.0,5.1,17.1,370.0,272.32,201.45
2018,8,3,17,15,578.5,98.0,5.15,16.9,320.0,216.65,152.94
2018,8,3,17,30,541.0,90.0,5.2,16.7,270.0,164.94,109.25
2018,8,3,17,45,492.0,80.0,5.2,16.5,222.0,114.65,71.07
2018,8,3,18,0,443.0,70.0,5.2,16.3,174.0,70.32,44.88
2018,8,3,18,15,365.5,58.5,5.1,16.1,130.0,44.54,33.45
2018,8,3,18,30,288.0,47.0,5.0,15.9,86.0,36.07,25.39
2018,8,3,18,45,191.0,32.0,4.9,15.75,53.5,24.75,13.31
2018,8,3,19,0,94.0,17.0,4.8,15.6,21.0,14.51,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.6,10.5,7.26,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,4,5,15,23.5,6.0,2.8,14.3,7.0,0.0,0.0
2018,8,4,5,30,47.0,12.0,2.9,14.5,14.0,10.24,0.0
2018,8,4,5,45,106.5,29.5,3.05,14.7,41.0,23.01,10.51
2018,8,4,6,0,166.0,47.0,3.2,14.9,68.0,36.15,25.38
2018,8,4,6,15,169.5,57.0,3.1,15.05,87.0,43.67,32.77
2018,8,4,6,30,173.0,67.0,3.0,15.2,106.0,55.47,38.96
2018,8,4,6,45,88.5,83.5,2.95,15.35,103.5,75.0,54.75
2018,8,4,7,0,4.0,100.0,2.9,15.5,101.0,81.97,63.97
2018,8,4,7,15,6.5,120.0,2.9,15.7,122.5,99.41,78.39
2018,8,4,7,30,9.0,140.0,2.9,15.9,144.0,117.36,93.04
2018,8,4,7,45,7.0,150.5,2.9,16.15,154.0,126.54,100.35
2018,8,4,8,0,5.0,161.0,2.9,16.4,164.0,135.41,107.29
2018,8,4,8,15,8.0,178.5,2.95,16.65,183.5,152.1,120.49
2018,8,4,8,30,11.0,196.0,3.0,16.9,203.0,169.2,133.9
2018,8,4,8,45,17.5,223.0,3.1,17.15,234.5,196.69,155.59
2018,8,4,9,0,24.0,250.0,3.2,17.4,266.0,225.03,177.74
2018,8,4,9,15,30.0,273.5,3.25,17.65,295.0,258.0,203.31
2018,8,4,9,30,36.0,297.0,3.3,17.9,324.0,285.62,224.4
2018,8,4,9,45,42.5,320.0,3.4,18.2,353.5,313.75,245.72
2018,8,4,10,0,49.0,343.0,3.5,18.5,383.0,342.46,267.3
2018,8,4,10,15,62.0,368.0,3.6,18.6,420.0,378.72,294.85
2018,8,4,10,30,75.0,393.0,3.7,18.7,457.0,415.79,322.77
2018,8,4,10,45,98.5,414.0,3.85,18.85,500.5,458.76,355.23
2018,8,4,11,0,122.0,435.0,4.0,19.0,544.0,516.07,397.93
2018,8,4,11,15,125.0,443.5,4.15,19.0,557.0,530.52,408.42
2018,8,4,11,30,128.0,452.0,4.3,19.0,570.0,544.36,418.72
2018,8,4,11,45,124.0,455.0,4.45,18.95,570.0,545.77,419.92
2018,8,4,12,0,120.0,458.0,4.6,18.9,570.0,546.27,420.53
2018,8,4,12,15,201.0,433.5,4.75,18.85,621.5,599.29,462.82
2018,8,4,12,30,282.0,409.0,4.9,18.8,673.0,665.26,513.86
2018,8,4,12,45,479.0,325.5,5.05,18.7,769.5,780.74,603.83
2018,8,4,13,0,676.0,242.0,5.2,18.6,866.0,880.51,680.89
2018,8,4,13,15,804.5,172.5,5.3,18.55,903.5,912.81,705.31
2018,8,4,13,30,933.0,103.0,5.4,18.5,941.0,934.99,722.14
2018,8,4,13,45,928.5,102.5,5.5,18.45,919.0,910.16,705.75
2018,8,4,14,0,924.0,102.0,5.6,18.4,897.0,881.95,687.1
2018,8,4,14,15,917.0,101.0,5.7,18.3,867.5,847.97,664.28
2018,8,4,14,30,910.0,100.0,5.8,18.2,838.0,811.06,639.13
2018,8,4,14,45,900.5,98.5,5.85,18.15,802.0,769.08,609.63
2018,8,4,15,0,891.0,97.0,5.9,18.1,766.0,724.76,577.24
2018,8,4,15,15,879.0,95.0,5.9,18.1,725.0,676.21,539.7
2018,8,4,15,30,867.0,93.0,5.9,18.1,684.0,626.03,500.05
2018,8,4,15,45,849.0,91.5,5.9,17.9,637.5,571.58,456.44
2018,8,4,16,0,831.0,90.0,5.9,17.7,591.0,517.71,412.04
2018,8,4,16,15,804.5,89.5,5.85,17.55,541.0,458.97,362.45
2018,8,4,16,30,778.0,89.0,5.8,17.4,491.0,401.25,312.43
2018,8,4,16,45,742.0,87.0,5.8,17.25,438.5,340.26,258.95
2018,8,4,17,0,706.0,85.0,5.8,17.1,386.0,279.88,205.34
2018,8,4,17,15,663.5,80.5,5.7,16.85,333.5,220.91,153.41
2018,8,4,17,30,621.0,76.0,5.6,16.6,281.0,166.3,106.98
2018,8,4,17,45,560.5,70.0,5.5,16.4,230.5,113.3,67.13
2018,8,4,18,0,500.0,64.0,5.4,16.2,180.0,67.55,41.32
2018,8,4,18,15,423.0,54.0,5.25,15.95,135.0,43.38,32.43
2018,8,4,18,30,346.0,44.0,5.1,15.7,90.0,36.11,25.38
2018,8,4,18,45,238.0,31.0,4.9,15.45,56.5,24.12,12.38
2018,8,4,19,0,130.0,18.0,4.7,15.2,23.0,15.36,0.0
2018,8,4,19,15,65.0,9.0,4.65,15.15,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,5,15,42.0,6.5,3.95,14.2,8.0,0.0,0.0
2018,8,5,5,30,84.0,13.0,4.1,14.4,16.0,11.1,0.0
2018,8,5,5,45,171.0,23.5,4.2,14.65,41.0,18.27,6.67
2018,8,5,6,0,258.0,34.0,4.3,14.9,66.0,27.24,17.69
2018,8,5,6,15,250.0,33.0,4.25,15.1,76.0,25.33,16.64
2018,8,5,6,30,242.0,32.0,4.2,15.3,86.0,30.05,16.17
2018,8,5,6,45,121.0,38.0,4.1,15.45,65.0,41.61,25.07
2018,8,5,7,0,0.0,44.0,4.0,15.6,44.0,36.36,25.46
2018,8,5,7,15,0.0,59.0,3.85,15.75,59.0,48.85,36.03
2018,8,5,7,30,0.0,74.0,3.7,15.9,74.0,61.38,46.49
2018,8,5,7,45,0.0,88.0,3.6,16.05,88.0,73.03,56.08
2018,8,5,8,0,0.0,102.0,3.5,16.2,102.0,84.71,65.58
2018,8,5,8,15,0.0,121.0,3.4,16.35,121.0,100.64,78.5
2018,8,5,8,30,0.0,140.0,3.3,16.5,140.0,116.7,91.38
2018,8,5,8,45,1.5,158.0,3.25,16.65,159.0,132.88,104.25
2018,8,5,9,0,3.0,176.0,3.2,16.8,178.0,149.32,117.24
2018,8,5,9,15,6.0,197.0,3.2,16.9,201.5,169.55,133.24
2018,8,5,9,30,9.0,218.0,3.2,17.0,225.0,190.18,149.43
2018,8,5,9,45,11.0,234.5,3.2,17.15,243.0,206.54,162.07
2018,8,5,10,0,13.0,251.0,3.2,17.3,261.0,223.11,174.82
2018,8,5,10,15,16.0,274.0,3.25,17.4,287.0,246.35,192.8
2018,8,5,10,30,19.0,297.0,3.3,17.5,313.0,269.87,210.88
2018,8,5,10,45,23.0,319.5,3.35,17.6,339.5,294.05,229.39
2018,8,5,11,0,27.0,342.0,3.4,17.7,366.0,331.61,258.04
2018,8,5,11,15,29.0,354.0,3.45,17.75,380.5,345.81,268.63
2018,8,5,11,30,31.0,366.0,3.5,17.8,395.0,359.92,279.22
2018,8,5,11,45,31.5,369.5,3.55,17.85,399.0,364.45,282.51
2018,8,5,12,0,32.0,373.0,3.6,17.9,403.0,368.71,285.67
2018,8,5,12,15,35.5,382.0,3.65,18.0,415.0,380.7,294.76
2018,8,5,12,30,39.0,391.0,3.7,18.1,427.0,392.37,303.59
2018,8,5,12,45,40.0,389.0,3.75,18.15,426.0,390.9,302.55
2018,8,5,13,0,41.0,387.0,3.8,18.2,425.0,389.09,301.33
2018,8,5,13,15,54.0,396.0,3.85,18.2,445.0,408.22,316.42
2018,8,5,13,30,67.0,405.0,3.9,18.2,465.0,426.55,330.81
2018,8,5,13,45,226.0,357.0,4.0,18.25,552.5,542.65,422.89
2018,8,5,14,0,385.0,309.0,4.1,18.3,640.0,636.06,495.72
2018,8,5,14,15,639.5,208.5,4.15,18.25,736.0,739.52,577.0
2018,8,5,14,30,894.0,108.0,4.2,18.2,832.0,807.83,629.18
2018,8,5,14,45,886.5,106.0,4.3,18.15,797.0,767.34,601.0
2018,8,5,15,0,879.0,104.0,4.4,18.1,762.0,724.4,570.58
2018,8,5,15,15,866.5,101.5,4.4,18.1,720.5,675.45,533.59
2018,8,5,15,30,854.0,99.0,4.4,18.1,679.0,624.94,494.54
2018,8,5,15,45,840.0,96.0,4.45,17.9,634.0,573.82,454.45
2018,8,5,16,0,826.0,93.0,4.5,17.7,589.0,519.09,410.32
2018,8,5,16,15,804.5,90.0,4.5,17.55,539.5,460.37,361.52
2018,8,5,16,30,783.0,87.0,4.5,17.4,490.0,402.2,311.72
2018,8,5,16,45,752.0,84.0,4.45,17.25,438.0,341.64,258.86
2018,8,5,17,0,721.0,81.0,4.4,17.1,386.0,283.37,207.08
2018,8,5,17,15,675.5,77.5,4.35,16.85,333.0,221.49,153.08
2018,8,5,17,30,630.0,74.0,4.3,16.6,280.0,166.47,106.55
2018,8,5,17,45,561.5,68.5,4.25,16.35,228.0,112.48,66.31
2018,8,5,18,0,493.0,63.0,4.2,16.1,176.0,66.73,40.69
2018,8,5,18,15,405.0,53.5,4.15,15.85,130.5,42.97,32.05
2018,8,5,18,30,317.0,44.0,4.1,15.6,85.0,33.98,23.51
2018,8,5,18,45,204.0,30.0,4.05,15.3,52.0,23.29,11.2
2018,8,5,19,0,91.0,16.0,4.0,15.0,19.0,13.66,0.0
2018,8,5,19,15,45.5,8.0,4.0,14.9,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,6,5,15,16.0,4.5,3.05,13.55,5.0,0.0,0.0
2018,8,6,5,30,32.0,9.0,3.1,13.7,10.0,7.68,0.0
2018,8,6,5,45,64.0,22.5,3.15,13.9,29.0,17.81,5.81
2018,8,6,6,0,96.0,36.0,3.2,14.1,48.0,28.11,18.45
2018,8,6,6,15,106.5,48.0,3.05,14.25,67.0,37.03,27.0
2018,8,6,6,30,117.0,60.0,2.9,14.4,86.0,49.42,34.61
2018,8,6,6,45,58.5,72.0,2.7,14.55,85.0,64.01,46.76
2018,8,6,7,0,0.0,84.0,2.5,14.7,84.0,68.92,53.31
2018,8,6,7,15,0.5,106.0,2.35,14.9,106.0,87.11,68.53
2018,8,6,7,30,1.0,128.0,2.2,15.1,128.0,105.61,83.76
2018,8,6,7,45,7.5,151.5,2.05,15.3,155.0,127.65,101.55
2018,8,6,8,0,14.0,175.0,1.9,15.5,182.0,150.66,119.97
2018,8,6,8,15,23.0,200.5,1.9,15.85,213.5,177.41,141.17
2018,8,6,8,30,32.0,226.0,1.9,16.2,245.0,209.92,166.78
2018,8,6,8,45,45.0,254.5,1.95,16.5,283.5,244.92,194.1
2018,8,6,9,0,58.0,283.0,2.0,16.8,322.0,281.48,222.33
2018,8,6,9,15,76.5,310.0,2.05,17.15,365.0,321.72,253.1
2018,8,6,9,30,95.0,337.0,2.1,17.5,408.0,363.7,284.79
2018,8,6,9,45,103.5,357.0,2.2,17.85,437.5,393.41,306.71
2018,8,6,10,0,112.0,377.0,2.3,18.2,467.0,434.66,337.03
2018,8,6,10,15,127.0,395.0,2.4,18.5,500.5,469.28,362.33
2018,8,6,10,30,142.0,413.0,2.5,18.8,534.0,504.43,387.82
2018,8,6,10,45,146.5,424.5,2.6,19.15,552.5,524.69,401.95
2018,8,6,11,0,151.0,436.0,2.7,19.5,571.0,544.49,415.75
2018,8,6,11,15,146.0,444.5,2.85,19.7,577.0,552.28,420.95
2018,8,6,11,30,141.0,453.0,3.0,19.9,583.0,559.1,425.52
2018,8,6,11,45,134.5,456.0,3.15,20.1,580.5,558.3,424.63
2018,8,6,12,0,128.0,459.0,3.3,20.3,578.0,556.51,423.09
2018,8,6,12,15,119.0,456.0,3.4,20.35,567.0,545.7,415.13
2018,8,6,12,30,110.0,453.0,3.5,20.4,556.0,534.01,406.59
2018,8,6,12,45,131.0,453.0,3.65,20.45,574.5,552.43,421.03
2018,8,6,13,0,152.0,453.0,3.8,20.5,593.0,569.63,434.44
2018,8,6,13,15,169.0,445.5,3.95,20.4,598.5,574.64,439.24
2018,8,6,13,30,186.0,438.0,4.1,20.3,604.0,578.18,443.04
2018,8,6,13,45,286.5,380.5,4.2,20.25,629.5,618.35,476.0
2018,8,6,14,0,387.0,323.0,4.3,20.2,655.0,651.75,503.51
2018,8,6,14,15,606.5,230.0,4.35,20.05,729.5,734.07,568.9
2018,8,6,14,30,826.0,137.0,4.4,19.9,804.0,791.17,614.17
2018,8,6,14,45,827.5,129.0,4.45,19.7,772.0,753.01,587.61
2018,8,6,15,0,829.0,121.0,4.5,19.5,740.0,711.89,558.19
2018,8,6,15,15,815.5,118.5,4.5,19.5,699.5,663.41,521.71
2018,8,6,15,30,802.0,116.0,4.5,19.5,659.0,613.6,483.4
2018,8,6,15,45,791.0,111.0,4.5,18.9,615.5,561.78,443.64
2018,8,6,16,0,780.0,106.0,4.5,18.3,572.0,508.96,401.75
2018,8,6,16,15,754.5,103.5,4.45,18.0,523.0,451.09,354.0
2018,8,6,16,30,729.0,101.0,4.4,17.7,474.0,392.84,304.67
2018,8,6,16,45,687.0,99.0,4.4,17.35,421.0,331.85,252.38
2018,8,6,17,0,645.0,97.0,4.4,17.0,368.0,274.48,202.34
2018,8,6,17,15,589.5,93.0,4.3,16.65,315.0,216.33,152.32
2018,8,6,17,30,534.0,89.0,4.2,16.3,262.0,164.23,109.04
2018,8,6,17,45,451.5,82.5,4.15,15.95,210.5,111.12,69.77
2018,8,6,18,0,369.0,76.0,4.1,15.6,159.0,70.45,46.38
2018,8,6,18,15,292.5,61.0,4.05,15.4,116.0,46.07,34.79
2018,8,6,18,30,216.0,46.0,4.0,15.2,73.0,35.11,24.44
2018,8,6,18,45,134.5,29.5,3.95,14.95,44.0,22.76,10.12
2018,8,6,19,0,53.0,13.0,3.9,14.7,15.0,11.1,0.0
2018,8,6,19,15,26.5,6.5,3.9,14.65,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,7,5,15,28.5,6.5,3.05,13.5,7.0,0.0,0.0
2018,8,7,5,30,57.0,13.0,3.1,13.7,14.0,11.1,0.0
2018,8,7,5,45,123.5,27.5,3.2,13.9,39.5,21.24,7.16
2018,8,7,6,0,190.0,42.0,3.3,14.1,65.0,32.08,21.77
2018,8,7,6,15,220.0,57.5,3.2,14.25,96.5,43.21,32.39
2018,8,7,6,30,250.0,73.0,3.1,14.4,128.0,61.82,42.74
2018,8,7,6,45,198.0,97.0,3.05,14.5,147.5,95.22,67.52
2018,8,7,7,0,146.0,121.0,3.0,14.6,167.0,120.95,90.7
2018,8,7,7,15,108.5,140.5,2.95,14.8,178.0,140.07,108.66
2018,8,7,7,30,71.0,160.0,2.9,15.0,189.0,152.21,120.43
2018,8,7,7,45,54.5,177.0,2.85,15.15,201.0,166.56,132.82
2018,8,7,8,0,38.0,194.0,2.8,15.3,213.0,178.96,143.1
2018,8,7,8,15,34.5,209.0,2.75,15.5,227.5,193.67,154.76
2018,8,7,8,30,31.0,224.0,2.7,15.7,242.0,207.96,165.87
2018,8,7,8,45,26.5,232.0,2.7,15.9,248.5,215.19,171.15
2018,8,7,9,0,22.0,240.0,2.7,16.1,255.0,215.71,171.01
2018,8,7,9,15,21.0,251.0,2.75,16.15,266.0,226.0,178.83
2018,8,7,9,30,20.0,262.0,2.8,16.2,277.0,236.16,186.47
2018,8,7,9,45,19.0,269.5,2.9,16.25,284.0,243.13,191.61
2018,8,7,10,0,18.0,277.0,3.0,16.3,291.0,249.97,196.65
2018,8,7,10,15,23.0,300.0,3.1,16.3,319.0,275.21,216.31
2018,8,7,10,30,28.0,323.0,3.2,16.3,347.0,312.67,245.28
2018,8,7,10,45,30.5,339.5,3.3,16.3,366.0,331.73,259.75
2018,8,7,11,0,33.0,356.0,3.4,16.3,385.0,350.84,274.29
2018,8,7,11,15,28.0,344.5,3.5,16.3,369.5,336.77,263.18
2018,8,7,11,30,23.0,333.0,3.6,16.3,354.0,308.56,241.26
2018,8,7,11,45,20.5,323.5,3.7,16.3,342.5,298.13,233.17
2018,8,7,12,0,18.0,314.0,3.8,16.3,331.0,287.53,224.89
2018,8,7,12,15,20.0,325.0,3.8,16.35,343.5,299.33,234.07
2018,8,7,12,30,22.0,336.0,3.8,16.4,356.0,311.0,243.1
2018,8,7,12,45,27.0,349.5,3.8,16.45,374.0,342.25,267.31
2018,8,7,13,0,32.0,363.0,3.8,16.5,392.0,358.95,280.22
2018,8,7,13,15,32.5,359.5,3.8,16.55,388.5,355.12,277.35
2018,8,7,13,30,33.0,356.0,3.8,16.6,385.0,351.03,274.38
2018,8,7,13,45,137.0,330.0,3.8,16.65,447.5,429.0,337.79
2018,8,7,14,0,241.0,304.0,3.8,16.7,510.0,499.22,393.82
2018,8,7,14,15,449.0,267.0,3.85,16.65,634.5,637.66,501.84
2018,8,7,14,30,657.0,230.0,3.9,16.6,759.0,752.2,588.78
2018,8,7,14,45,653.5,220.5,3.95,16.6,727.0,714.16,560.55
2018,8,7,15,0,650.0,211.0,4.0,16.6,695.0,674.08,531.27
2018,8,7,15,15,633.5,205.0,4.0,16.6,655.0,626.67,495.58
2018,8,7,15,30,617.0,199.0,4.0,16.6,615.0,578.73,458.79
2018,8,7,15,45,607.5,187.5,4.0,16.45,573.5,529.69,420.68
2018,8,7,16,0,598.0,176.0,4.0,16.3,532.0,480.02,381.04
2018,8,7,16,15,582.0,164.5,4.0,16.1,486.5,422.82,334.52
2018,8,7,16,30,566.0,153.0,4.0,15.9,441.0,370.46,290.54
2018,8,7,16,45,542.0,141.5,4.0,15.75,393.5,316.16,244.01
2018,8,7,17,0,518.0,130.0,4.0,15.6,346.0,263.84,198.38
2018,8,7,17,15,478.5,118.0,3.95,15.45,296.5,209.85,151.89
2018,8,7,17,30,439.0,106.0,3.9,15.3,247.0,160.21,110.27
2018,8,7,17,45,390.5,92.0,3.85,15.1,200.5,112.69,73.81
2018,8,7,18,0,342.0,78.0,3.8,14.9,154.0,71.12,47.58
2018,8,7,18,15,268.0,61.0,3.75,14.75,111.0,45.98,34.76
2018,8,7,18,30,194.0,44.0,3.7,14.6,68.0,33.57,23.08
2018,8,7,18,45,119.0,27.5,3.65,14.45,40.0,21.21,8.22
2018,8,7,19,0,44.0,11.0,3.6,14.3,12.0,9.39,0.0
2018,8,7,19,15,22.0,5.5,3.6,14.25,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.75,14.15,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.4,15.0,11.1,0.0
2018,8,8,5,45,157.0,27.5,2.8,14.6,43.0,21.32,6.14
2018,8,8,6,0,244.0,42.0,2.8,14.8,71.0,32.29,21.79
2018,8,8,6,15,246.5,54.0,2.65,15.0,95.5,40.8,30.15
2018,8,8,6,30,249.0,66.0,2.5,15.2,120.0,57.08,38.41
2018,8,8,6,45,140.0,90.5,2.35,15.35,122.5,85.63,61.5
2018,8,8,7,0,31.0,115.0,2.2,15.5,125.0,97.94,76.18
2018,8,8,7,15,35.5,135.0,2.15,15.65,148.0,118.49,93.18
2018,8,8,7,30,40.0,155.0,2.1,15.8,171.0,139.79,110.68
2018,8,8,7,45,68.0,182.0,2.05,15.95,214.0,175.52,139.33
2018,8,8,8,0,96.0,209.0,2.0,16.1,257.0,214.89,170.84
2018,8,8,8,15,125.5,234.0,1.95,16.3,304.0,261.82,208.11
2018,8,8,8,30,155.0,259.0,1.9,16.5,351.0,307.77,244.11
2018,8,8,8,45,166.5,281.0,1.85,16.65,386.5,344.04,272.05
2018,8,8,9,0,178.0,303.0,1.8,16.8,422.0,381.24,300.25
2018,8,8,9,15,183.0,322.5,1.8,16.95,451.5,412.71,323.67
2018,8,8,9,30,188.0,342.0,1.8,17.1,481.0,444.19,346.77
2018,8,8,9,45,239.0,343.5,1.8,17.25,529.0,503.59,391.17
2018,8,8,10,0,290.0,345.0,1.8,17.4,577.0,556.24,429.86
2018,8,8,10,15,352.0,341.5,1.85,17.5,633.5,615.52,473.42
2018,8,8,10,30,414.0,338.0,1.9,17.6,690.0,689.18,526.21
2018,8,8,10,45,409.5,346.0,1.9,17.75,702.0,706.24,536.79
2018,8,8,11,0,405.0,354.0,1.9,17.9,714.0,721.21,546.34
2018,8,8,11,15,408.0,345.5,1.95,17.95,713.5,725.79,549.68
2018,8,8,11,30,411.0,337.0,2.0,18.0,713.0,728.25,551.69
2018,8,8,11,45,490.0,303.0,2.05,18.1,755.0,775.46,586.62
2018,8,8,12,0,569.0,269.0,2.1,18.2,797.0,824.12,621.72
2018,8,8,12,15,686.5,226.5,2.2,18.2,864.0,896.59,673.98
2018,8,8,12,30,804.0,184.0,2.3,18.2,931.0,956.21,714.25
2018,8,8,12,45,663.0,241.5,2.4,18.25,854.0,882.89,664.52
2018,8,8,13,0,522.0,299.0,2.5,18.3,777.0,795.81,602.84
2018,8,8,13,15,410.0,336.0,2.55,18.3,707.5,719.69,548.06
2018,8,8,13,30,298.0,373.0,2.6,18.3,638.0,631.95,483.89
2018,8,8,13,45,347.5,342.5,2.7,18.25,644.0,637.61,490.88
2018,8,8,14,0,397.0,312.0,2.8,18.2,650.0,652.63,503.65
2018,8,8,14,15,581.0,241.5,2.95,18.1,717.5,726.6,561.94
2018,8,8,14,30,765.0,171.0,3.1,18.0,785.0,778.53,603.27
2018,8,8,14,45,754.5,167.0,3.2,17.9,750.0,740.85,576.33
2018,8,8,15,0,744.0,163.0,3.3,17.8,715.0,697.11,545.14
2018,8,8,15,15,728.5,159.0,3.3,17.8,674.5,648.47,508.99
2018,8,8,15,30,713.0,155.0,3.3,17.8,634.0,598.94,471.36
2018,8,8,15,45,692.5,150.5,3.5,17.5,589.0,545.5,430.81
2018,8,8,16,0,672.0,146.0,3.7,17.2,544.0,492.25,389.02
2018,8,8,16,15,646.0,140.0,3.7,17.0,496.0,435.6,342.85
2018,8,8,16,30,620.0,134.0,3.7,16.8,448.0,380.38,296.59
2018,8,8,16,45,586.0,126.5,3.75,16.65,398.0,322.83,247.57
2018,8,8,17,0,552.0,119.0,3.8,16.5,348.0,268.31,200.33
2018,8,8,17,15,510.0,109.0,3.85,16.3,298.0,209.91,150.27
2018,8,8,17,30,468.0,99.0,3.9,16.1,248.0,159.63,108.19
2018,8,8,17,45,412.0,86.5,3.9,15.95,200.0,110.8,71.07
2018,8,8,18,0,356.0,74.0,3.9,15.8,152.0,68.8,45.1
2018,8,8,18,15,284.5,58.0,3.85,15.6,110.0,43.9,32.78
2018,8,8,18,30,213.0,42.0,3.8,15.4,68.0,32.16,21.7
2018,8,8,18,45,136.5,27.0,3.75,15.25,41.0,20.89,6.87
2018,8,8,19,0,60.0,12.0,3.7,15.1,14.0,10.24,0.0
2018,8,8,19,15,30.0,6.0,3.6,15.0,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,5,15,22.5,4.5,2.15,13.7,5.0,0.0,0.0
2018,8,9,5,30,45.0,9.0,2.2,13.9,10.0,7.68,0.0
2018,8,9,5,45,106.0,24.5,2.25,14.15,34.5,18.94,3.72
2018,8,9,6,0,167.0,40.0,2.3,14.4,59.0,30.54,20.27
2018,8,9,6,15,205.5,57.5,2.25,14.6,93.0,44.06,33.02
2018,8,9,6,30,244.0,75.0,2.2,14.8,127.0,64.78,44.86
2018,8,9,6,45,249.0,94.5,2.1,15.05,160.5,99.06,68.38
2018,8,9,7,0,254.0,114.0,2.0,15.3,194.0,134.19,96.64
2018,8,9,7,15,265.0,134.0,1.95,15.55,230.5,171.77,128.35
2018,8,9,7,30,276.0,154.0,1.9,15.8,267.0,210.69,161.56
2018,8,9,7,45,258.0,179.0,1.85,16.05,295.5,245.15,191.49
2018,8,9,8,0,240.0,204.0,1.8,16.3,324.0,277.43,218.71
2018,8,9,8,15,260.0,224.0,1.8,16.55,366.5,320.51,253.3
2018,8,9,8,30,280.0,244.0,1.8,16.8,409.0,365.44,288.62
2018,8,9,8,45,286.0,264.0,1.8,17.05,444.0,404.14,318.38
2018,8,9,9,0,292.0,284.0,1.8,17.3,479.0,442.87,347.51
2018,8,9,9,15,315.5,297.5,1.8,17.55,520.0,487.11,380.41
2018,8,9,9,30,339.0,311.0,1.8,17.8,561.0,532.54,413.56
2018,8,9,9,45,333.0,331.0,1.8,18.05,586.5,562.99,434.65
2018,8,9,10,0,327.0,351.0,1.8,18.3,612.0,591.93,454.37
2018,8,9,10,15,334.5,362.5,1.85,18.55,638.5,622.36,475.51
2018,8,9,10,30,342.0,374.0,1.9,18.8,665.0,651.96,495.83
2018,8,9,10,45,338.0,381.5,1.9,19.0,675.5,666.77,505.2
2018,8,9,11,0,334.0,389.0,1.9,19.2,686.0,679.89,513.45
2018,8,9,11,15,256.5,419.5,1.95,19.4,650.0,646.25,487.22
2018,8,9,11,30,179.0,450.0,2.0,19.6,614.0,594.35,448.33
2018,8,9,11,45,198.5,452.0,2.1,19.75,635.0,617.31,465.57
2018,8,9,12,0,218.0,454.0,2.2,19.9,656.0,639.45,481.65
2018,8,9,12,15,295.5,425.5,2.3,20.0,699.5,700.97,527.07
2018,8,9,12,30,373.0,397.0,2.4,20.1,743.0,745.88,560.43
2018,8,9,12,45,423.5,372.5,2.5,20.2,762.0,780.31,585.55
2018,8,9,13,0,474.0,348.0,2.6,20.3,781.0,799.04,600.14
2018,8,9,13,15,442.5,352.0,2.7,20.25,751.0,765.58,577.12
2018,8,9,13,30,411.0,356.0,2.8,20.2,721.0,730.88,553.37
2018,8,9,13,45,419.0,336.0,2.9,20.2,700.0,708.05,538.82
2018,8,9,14,0,427.0,316.0,3.0,20.2,679.0,682.95,522.36
2018,8,9,14,15,590.0,248.0,3.05,20.15,731.0,741.18,568.23
2018,8,9,14,30,753.0,180.0,3.1,20.1,783.0,783.63,601.61
2018,8,9,14,45,741.5,176.5,3.15,20.0,748.0,741.72,571.88
2018,8,9,15,0,730.0,173.0,3.2,19.9,713.0,698.09,540.9
2018,8,9,15,15,714.0,169.0,3.2,19.9,672.5,649.52,505.19
2018,8,9,15,30,698.0,165.0,3.2,19.9,632.0,600.14,468.08
2018,8,9,15,45,680.0,158.0,3.25,19.75,587.0,546.35,427.17
2018,8,9,16,0,662.0,151.0,3.3,19.6,542.0,492.56,385.09
2018,8,9,16,15,639.5,143.5,3.3,19.4,494.5,436.56,340.05
2018,8,9,16,30,617.0,136.0,3.3,19.2,447.0,381.65,294.61
2018,8,9,16,45,586.5,127.0,3.3,19.0,397.0,324.05,246.1
2018,8,9,17,0,556.0,118.0,3.3,18.8,347.0,269.11,198.95
2018,8,9,17,15,515.5,107.5,3.25,18.45,297.0,210.3,149.04
2018,8,9,17,30,475.0,97.0,3.2,18.1,247.0,159.47,106.83
2018,8,9,17,45,423.5,84.5,3.2,17.7,199.5,110.61,69.88
2018,8,9,18,0,372.0,72.0,3.2,17.3,152.0,68.02,43.78
2018,8,9,18,15,298.0,57.0,3.25,17.05,110.0,43.26,31.98
2018,8,9,18,30,224.0,42.0,3.3,16.8,68.0,32.23,21.5
2018,8,9,18,45,144.5,27.5,3.3,16.5,41.0,21.3,5.6
2018,8,9,19,0,65.0,13.0,3.3,16.2,14.0,11.1,0.0
2018,8,9,19,15,32.5,6.5,3.25,16.05,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
