Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,18,45,24.5,14.5,3.7,15.2,16.0,12.38,0.0
2018,8,19,19,0,13.0,3.0,3.6,15.1,3.0,0.0,0.0
2018,8,19,19,15,6.5,1.5,3.55,15.1,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.1,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.5,3.5,2.99,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.7,6.0,4.92,0.0
2018,8,20,6,15,0.0,10.0,2.95,15.85,10.0,8.21,1.44
2018,8,20,6,30,0.0,14.0,2.9,16.0,14.0,11.51,4.07
2018,8,20,6,45,0.0,19.0,2.9,16.1,19.0,15.64,7.68
2018,8,20,7,0,0.0,24.0,2.9,16.2,24.0,19.77,11.26
2018,8,20,7,15,0.0,27.0,2.8,16.35,27.0,22.26,13.38
2018,8,20,7,30,0.0,30.0,2.7,16.5,30.0,24.76,15.46
2018,8,20,7,45,0.0,36.5,2.65,16.65,36.5,30.16,19.97
2018,8,20,8,0,0.0,43.0,2.6,16.8,43.0,35.58,24.44
2018,8,20,8,15,0.0,50.5,2.55,16.95,50.5,41.83,29.58
2018,8,20,8,30,0.0,58.0,2.5,17.1,58.0,48.11,34.68
2018,8,20,8,45,0.0,65.5,2.5,17.25,65.5,54.39,39.76
2018,8,20,9,0,0.0,73.0,2.5,17.4,73.0,60.69,44.81
2018,8,20,9,15,0.0,87.0,2.5,17.45,87.0,72.44,54.33
2018,8,20,9,30,0.0,101.0,2.5,17.5,101.0,84.28,63.86
2018,8,20,9,45,1.0,125.5,2.55,17.6,126.5,105.97,81.34
2018,8,20,10,0,2.0,150.0,2.6,17.7,152.0,127.93,98.87
2018,8,20,10,15,5.0,181.5,2.65,17.7,186.0,157.92,122.78
2018,8,20,10,30,8.0,213.0,2.7,17.7,220.0,188.38,146.84
2018,8,20,10,45,7.5,203.5,2.75,17.75,210.0,179.94,139.91
2018,8,20,11,0,7.0,194.0,2.8,17.8,200.0,171.44,133.05
2018,8,20,11,15,4.5,173.5,2.9,17.75,177.5,151.43,117.04
2018,8,20,11,30,2.0,153.0,3.0,17.7,155.0,131.39,100.96
2018,8,20,11,45,4.0,167.0,3.05,17.7,170.5,145.55,112.33
2018,8,20,12,0,6.0,181.0,3.1,17.7,186.0,159.75,123.67
2018,8,20,12,15,7.5,199.5,3.15,17.65,206.0,177.44,137.74
2018,8,20,12,30,9.0,218.0,3.2,17.6,226.0,195.15,151.79
2018,8,20,12,45,10.5,232.5,3.3,17.55,242.0,209.31,163.05
2018,8,20,13,0,12.0,247.0,3.4,17.5,258.0,223.41,174.28
2018,8,20,13,15,13.5,261.0,3.45,17.45,273.0,237.0,185.1
2018,8,20,13,30,15.0,275.0,3.5,17.4,288.0,250.5,195.87
2018,8,20,13,45,156.5,241.5,3.55,17.35,370.5,382.35,303.47
2018,8,20,14,0,298.0,208.0,3.6,17.3,453.0,481.23,382.83
2018,8,20,14,15,543.5,167.0,3.65,17.2,593.5,640.38,507.35
2018,8,20,14,30,789.0,126.0,3.7,17.1,734.0,770.93,605.12
2018,8,20,14,45,746.5,124.0,3.7,17.05,677.5,705.47,557.46
2018,8,20,15,0,704.0,122.0,3.7,17.0,621.0,640.77,509.4
2018,8,20,15,15,558.5,134.5,3.7,17.0,515.5,523.89,419.41
2018,8,20,15,30,413.0,147.0,3.7,17.0,410.0,410.2,330.04
2018,8,20,15,45,375.0,146.0,3.8,16.75,371.0,364.41,293.71
2018,8,20,16,0,337.0,145.0,3.9,16.5,332.0,321.39,258.71
2018,8,20,16,15,184.5,157.0,3.95,16.35,258.0,232.53,186.34
2018,8,20,16,30,32.0,169.0,4.0,16.2,184.0,158.13,126.22
2018,8,20,16,45,87.5,156.0,4.0,16.05,190.0,163.35,129.78
2018,8,20,17,0,143.0,143.0,4.0,15.9,196.0,164.95,129.05
2018,8,20,17,15,156.5,122.5,4.0,15.7,172.5,139.73,106.51
2018,8,20,17,30,170.0,102.0,4.0,15.5,149.0,114.35,83.8
2018,8,20,17,45,134.0,82.5,4.0,15.3,114.5,80.44,56.97
2018,8,20,18,0,98.0,63.0,4.0,15.1,80.0,52.85,36.76
2018,8,20,18,15,71.0,42.0,3.95,15.0,52.0,33.0,22.56
2018,8,20,18,30,44.0,21.0,3.9,14.9,24.0,17.16,5.39
2018,8,20,18,45,34.0,12.0,3.85,14.8,13.0,10.24,0.0
2018,8,20,19,0,24.0,3.0,3.8,14.7,2.0,0.0,0.0
2018,8,20,19,15,12.0,1.5,3.75,14.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.8,15.3,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.4,2.0,0.0,0.0
2018,8,21,5,45,0.0,8.5,2.85,15.45,8.5,7.26,0.0
2018,8,21,6,0,0.0,15.0,2.9,15.5,15.0,12.35,3.56
2018,8,21,6,15,0.0,26.5,2.85,15.6,26.5,21.87,13.21
2018,8,21,6,30,0.0,38.0,2.8,15.7,38.0,31.41,20.87
2018,8,21,6,45,0.0,47.0,2.7,15.8,47.0,38.88,27.47
2018,8,21,7,0,0.0,56.0,2.6,15.9,56.0,46.37,33.94
2018,8,21,7,15,0.0,59.0,2.5,16.05,59.0,48.86,36.04
2018,8,21,7,30,0.0,62.0,2.4,16.2,62.0,51.36,38.06
2018,8,21,7,45,0.0,73.0,2.3,16.35,73.0,60.55,45.67
2018,8,21,8,0,0.0,84.0,2.2,16.5,84.0,69.76,53.19
2018,8,21,8,15,0.0,97.5,2.2,16.7,97.5,81.13,62.4
2018,8,21,8,30,0.0,111.0,2.2,16.9,111.0,92.57,71.57
2018,8,21,8,45,2.0,139.5,2.15,17.05,141.0,118.06,92.2
2018,8,21,9,0,4.0,168.0,2.1,17.2,171.0,144.03,112.94
2018,8,21,9,15,7.5,195.5,2.1,17.35,201.0,170.61,133.97
2018,8,21,9,30,11.0,223.0,2.1,17.5,231.0,197.74,155.2
2018,8,21,9,45,13.0,239.5,2.15,17.7,249.5,214.46,167.98
2018,8,21,10,0,15.0,256.0,2.2,17.9,268.0,231.39,180.88
2018,8,21,10,15,21.0,284.0,2.25,17.95,301.0,262.18,204.7
2018,8,21,10,30,27.0,312.0,2.3,18.0,334.0,307.14,239.15
2018,8,21,10,45,35.0,337.5,2.35,18.1,367.0,340.09,264.05
2018,8,21,11,0,43.0,363.0,2.4,18.2,400.0,373.51,289.14
2018,8,21,11,15,35.5,351.0,2.45,18.25,382.0,356.13,275.48
2018,8,21,11,30,28.0,339.0,2.5,18.3,364.0,338.29,261.66
2018,8,21,11,45,28.0,344.5,2.55,18.35,369.5,344.2,266.11
2018,8,21,12,0,28.0,350.0,2.6,18.4,375.0,349.9,270.33
2018,8,21,12,15,28.5,351.0,2.65,18.35,376.5,351.45,271.6
2018,8,21,12,30,29.0,352.0,2.7,18.3,378.0,352.76,272.73
2018,8,21,12,45,28.5,346.5,2.75,18.3,372.0,346.52,268.13
2018,8,21,13,0,28.0,341.0,2.8,18.3,366.0,340.07,263.42
2018,8,21,13,15,24.5,324.0,2.8,18.3,345.5,319.55,247.87
2018,8,21,13,30,21.0,307.0,2.8,18.3,325.0,285.02,221.54
2018,8,21,13,45,93.0,295.5,2.85,18.25,372.0,365.83,286.52
2018,8,21,14,0,165.0,284.0,2.9,18.2,419.0,413.26,324.91
2018,8,21,14,15,347.0,273.5,2.9,18.15,544.0,575.69,450.55
2018,8,21,14,30,529.0,263.0,2.9,18.1,669.0,696.07,540.8
2018,8,21,14,45,509.5,260.5,2.9,18.0,636.0,655.73,510.79
2018,8,21,15,0,490.0,258.0,2.9,17.9,603.0,614.98,481.16
2018,8,21,15,15,432.5,246.5,2.9,17.9,537.5,540.37,425.36
2018,8,21,15,30,375.0,235.0,2.9,17.9,472.0,459.87,364.27
2018,8,21,15,45,367.0,224.5,2.95,17.7,442.0,424.21,337.04
2018,8,21,16,0,359.0,214.0,3.0,17.5,412.0,388.42,308.82
2018,8,21,16,15,315.5,203.5,2.95,17.4,365.5,336.09,266.77
2018,8,21,16,30,272.0,193.0,2.9,17.3,319.0,287.95,227.64
2018,8,21,16,45,184.5,166.5,2.9,17.2,247.5,210.62,165.53
2018,8,21,17,0,97.0,140.0,2.9,17.1,176.0,149.38,116.72
2018,8,21,17,15,120.0,121.0,2.9,17.0,158.5,130.39,99.54
2018,8,21,17,30,143.0,102.0,2.9,16.9,141.0,108.59,79.65
2018,8,21,17,45,109.5,81.5,2.9,16.75,107.5,77.26,54.94
2018,8,21,18,0,76.0,61.0,2.9,16.6,74.0,50.61,35.07
2018,8,21,18,15,55.0,41.0,2.9,16.6,48.5,32.15,21.56
2018,8,21,18,30,34.0,21.0,2.9,16.6,23.0,17.07,4.05
2018,8,21,18,45,19.5,11.5,2.9,16.6,12.5,9.82,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.6,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.6,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.1,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.2,1.0,0.0,0.0
2018,8,22,5,45,0.0,4.5,1.35,16.3,4.5,3.84,0.0
2018,8,22,6,0,0.0,8.0,1.4,16.4,8.0,6.57,0.0
2018,8,22,6,15,0.0,15.0,1.4,16.5,15.0,12.33,4.95
2018,8,22,6,30,0.0,22.0,1.4,16.6,22.0,18.12,9.62
2018,8,22,6,45,0.0,30.5,1.4,16.7,30.5,25.15,15.75
2018,8,22,7,0,0.0,39.0,1.4,16.8,39.0,32.21,21.83
2018,8,22,7,15,0.0,42.0,1.4,16.9,42.0,34.7,23.94
2018,8,22,7,30,0.0,45.0,1.4,17.0,45.0,37.2,26.0
2018,8,22,7,45,0.0,48.0,1.4,17.1,48.0,39.71,28.02
2018,8,22,8,0,0.0,51.0,1.4,17.2,51.0,42.22,30.02
2018,8,22,8,15,0.0,56.5,1.45,17.3,56.5,46.83,33.74
2018,8,22,8,30,0.0,62.0,1.5,17.4,62.0,51.44,37.43
2018,8,22,8,45,0.0,70.5,1.5,17.55,70.5,58.56,43.18
2018,8,22,9,0,0.0,79.0,1.5,17.7,79.0,65.7,48.89
2018,8,22,9,15,0.0,88.5,1.6,17.8,88.5,73.69,55.28
2018,8,22,9,30,0.0,98.0,1.7,17.9,98.0,81.74,61.68
2018,8,22,9,45,0.0,110.0,1.75,18.05,110.0,91.99,69.82
2018,8,22,10,0,0.0,122.0,1.8,18.2,122.0,102.31,77.96
2018,8,22,10,15,2.0,148.5,1.85,18.3,150.0,126.86,97.56
2018,8,22,10,30,4.0,175.0,1.9,18.4,178.0,151.76,117.24
2018,8,22,10,45,6.0,192.5,2.0,18.5,197.5,169.08,130.79
2018,8,22,11,0,8.0,210.0,2.1,18.6,217.0,186.56,144.44
2018,8,22,11,15,8.0,204.5,2.15,18.7,211.5,181.97,140.65
2018,8,22,11,30,8.0,199.0,2.2,18.8,206.0,177.34,136.91
2018,8,22,11,45,11.5,236.0,2.3,18.85,246.0,213.61,165.35
2018,8,22,12,0,15.0,273.0,2.4,18.9,286.0,250.24,193.72
2018,8,22,12,15,19.5,301.0,2.5,18.9,318.5,279.96,216.67
2018,8,22,12,30,24.0,329.0,2.6,18.9,351.0,326.02,251.94
2018,8,22,12,45,47.5,361.5,2.65,18.9,404.0,379.86,293.39
2018,8,22,13,0,71.0,394.0,2.7,18.9,457.0,433.22,333.96
2018,8,22,13,15,130.0,401.0,2.8,18.85,513.5,510.29,392.99
2018,8,22,13,30,189.0,408.0,2.9,18.8,570.0,567.48,436.68
2018,8,22,13,45,334.0,350.5,3.0,18.8,627.0,649.76,500.91
2018,8,22,14,0,479.0,293.0,3.1,18.8,684.0,722.79,557.14
2018,8,22,14,15,643.5,217.5,3.15,18.7,722.0,775.37,598.83
2018,8,22,14,30,808.0,142.0,3.2,18.6,760.0,804.47,622.63
2018,8,22,14,45,800.0,138.0,3.25,18.5,725.0,762.15,593.63
2018,8,22,15,0,792.0,134.0,3.3,18.4,690.0,717.67,561.95
2018,8,22,15,15,776.0,130.5,3.3,18.4,647.5,666.35,524.0
2018,8,22,15,30,760.0,127.0,3.3,18.4,605.0,615.3,485.33
2018,8,22,15,45,739.5,123.0,3.35,18.05,559.0,558.86,442.3
2018,8,22,16,0,719.0,119.0,3.4,17.7,513.0,502.54,397.98
2018,8,22,16,15,691.5,114.0,3.4,17.5,463.5,442.43,349.01
2018,8,22,16,30,664.0,109.0,3.4,17.3,414.0,383.9,299.86
2018,8,22,16,45,625.5,103.0,3.4,17.1,362.5,322.49,247.35
2018,8,22,17,0,587.0,97.0,3.4,16.9,311.0,264.65,196.9
2018,8,22,17,15,534.5,88.5,3.4,16.7,259.5,205.34,145.76
2018,8,22,17,30,482.0,80.0,3.4,16.5,208.0,152.1,101.09
2018,8,22,17,45,407.5,69.0,3.35,16.3,160.5,98.28,60.29
2018,8,22,18,0,333.0,58.0,3.3,16.1,113.0,56.58,34.85
2018,8,22,18,15,215.5,42.0,3.2,16.0,72.5,32.21,21.5
2018,8,22,18,30,98.0,26.0,3.1,15.9,32.0,20.3,3.91
2018,8,22,18,45,56.5,15.0,3.05,15.8,17.5,12.8,0.0
2018,8,22,19,0,15.0,4.0,3.0,15.7,3.0,0.0,0.0
2018,8,22,19,15,7.5,2.0,2.95,15.7,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,15.7,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.1,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.2,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.5,2.9,16.35,10.5,8.96,0.0
2018,8,23,6,0,0.0,19.0,3.0,16.5,19.0,15.68,5.29
2018,8,23,6,15,0.0,37.0,2.95,16.6,37.0,30.06,20.05
2018,8,23,6,30,0.0,55.0,2.9,16.7,55.0,44.59,31.75
2018,8,23,6,45,5.5,76.0,2.85,16.75,77.5,62.53,47.0
2018,8,23,7,0,11.0,97.0,2.8,16.8,100.0,81.53,62.95
2018,8,23,7,15,9.0,110.5,2.75,16.9,113.5,93.47,73.1
2018,8,23,7,30,7.0,124.0,2.7,17.0,127.0,105.13,82.79
2018,8,23,7,45,7.5,140.5,2.65,17.1,144.0,119.98,94.89
2018,8,23,8,0,8.0,157.0,2.6,17.2,161.0,134.96,106.91
2018,8,23,8,15,11.0,174.0,2.55,17.35,180.0,151.71,120.2
2018,8,23,8,30,14.0,191.0,2.5,17.5,199.0,168.86,133.7
2018,8,23,8,45,13.0,199.5,2.45,17.6,207.5,176.59,139.48
2018,8,23,9,0,12.0,208.0,2.4,17.7,216.0,184.19,145.12
2018,8,23,9,15,15.5,229.0,2.4,17.8,239.5,205.81,161.99
2018,8,23,9,30,19.0,250.0,2.4,17.9,263.0,227.85,179.03
2018,8,23,9,45,21.5,267.5,2.4,18.0,283.5,246.36,193.14
2018,8,23,10,0,24.0,285.0,2.4,18.1,304.0,265.09,207.35
2018,8,23,10,15,28.0,304.5,2.45,18.15,327.0,300.27,234.28
2018,8,23,10,30,32.0,324.0,2.5,18.2,350.0,323.93,252.1
2018,8,23,10,45,34.5,337.0,2.55,18.25,366.0,340.17,264.2
2018,8,23,11,0,37.0,350.0,2.6,18.3,382.0,356.43,276.31
2018,8,23,11,15,32.5,345.0,2.6,18.35,373.5,348.49,269.84
2018,8,23,11,30,28.0,340.0,2.6,18.4,365.0,340.17,263.21
2018,8,23,11,45,28.0,344.5,2.65,18.4,369.5,345.12,266.95
2018,8,23,12,0,28.0,349.0,2.7,18.4,374.0,349.85,270.49
2018,8,23,12,15,34.5,361.5,2.75,18.4,392.5,368.5,284.84
2018,8,23,12,30,41.0,374.0,2.8,18.4,411.0,386.9,298.93
2018,8,23,12,45,113.5,386.0,2.85,18.45,486.5,485.51,375.03
2018,8,23,13,0,186.0,398.0,2.9,18.5,562.0,564.43,434.83
2018,8,23,13,15,348.0,354.5,3.0,18.45,654.0,685.47,527.13
2018,8,23,13,30,510.0,311.0,3.1,18.4,746.0,798.74,611.2
2018,8,23,13,45,566.5,282.5,3.15,18.4,753.0,807.62,618.73
2018,8,23,14,0,623.0,254.0,3.2,18.4,760.0,815.17,625.97
2018,8,23,14,15,627.0,244.0,3.25,18.35,737.0,787.31,607.18
2018,8,23,14,30,631.0,234.0,3.3,18.3,714.0,756.69,586.39
2018,8,23,14,45,619.0,225.5,3.4,18.25,677.5,712.55,555.46
2018,8,23,15,0,607.0,217.0,3.5,18.2,641.0,667.14,523.02
2018,8,23,15,15,588.5,210.0,3.5,18.2,600.0,613.33,483.18
2018,8,23,15,30,570.0,203.0,3.5,18.2,559.0,563.94,445.77
2018,8,23,15,45,549.0,193.0,3.6,17.9,514.5,510.5,405.09
2018,8,23,16,0,528.0,183.0,3.7,17.6,470.0,457.82,363.84
2018,8,23,16,15,502.0,171.0,3.8,17.45,423.0,402.04,318.84
2018,8,23,16,30,476.0,159.0,3.9,17.3,376.0,348.19,274.22
2018,8,23,16,45,443.5,145.5,3.95,17.1,328.0,292.96,227.63
2018,8,23,17,0,411.0,132.0,4.0,16.9,280.0,241.0,183.06
2018,8,23,17,15,339.5,117.0,4.05,16.7,226.0,182.51,134.51
2018,8,23,17,30,268.0,102.0,4.1,16.5,172.0,130.67,92.69
2018,8,23,17,45,158.0,79.0,4.15,16.3,118.0,80.78,55.91
2018,8,23,18,0,48.0,56.0,4.2,16.1,64.0,46.17,31.91
2018,8,23,18,15,25.0,36.5,4.2,16.0,40.5,29.19,18.79
2018,8,23,18,30,2.0,17.0,4.2,15.9,17.0,14.04,0.0
2018,8,23,18,45,1.0,8.5,4.2,15.8,8.5,7.26,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,3.5,1.0,3.55,15.35,1.0,0.0,0.0
2018,8,24,5,30,7.0,2.0,3.6,15.4,2.0,0.0,0.0
2018,8,24,5,45,7.0,10.0,3.65,15.4,10.5,8.54,0.0
2018,8,24,6,0,7.0,18.0,3.7,15.4,19.0,15.14,4.5
2018,8,24,6,15,4.5,36.5,3.6,15.5,37.0,29.65,19.74
2018,8,24,6,30,2.0,55.0,3.5,15.6,55.0,44.69,31.88
2018,8,24,6,45,5.5,74.5,3.4,15.65,76.0,61.4,46.24
2018,8,24,7,0,9.0,94.0,3.3,15.7,97.0,78.83,61.04
2018,8,24,7,15,5.0,102.5,3.25,15.85,104.0,86.0,67.28
2018,8,24,7,30,1.0,111.0,3.2,16.0,111.0,92.51,72.74
2018,8,24,7,45,1.0,126.5,3.1,16.15,126.5,105.85,83.64
2018,8,24,8,0,1.0,142.0,3.0,16.3,142.0,119.27,94.44
2018,8,24,8,15,4.0,160.5,2.95,16.5,162.5,136.8,108.47
2018,8,24,8,30,7.0,179.0,2.9,16.7,183.0,154.79,122.75
2018,8,24,8,45,12.0,201.0,2.85,16.9,208.5,177.46,140.7
2018,8,24,9,0,17.0,223.0,2.8,17.1,234.0,200.78,158.99
2018,8,24,9,15,21.5,245.0,2.8,17.25,259.5,224.35,177.35
2018,8,24,9,30,26.0,267.0,2.8,17.4,285.0,248.43,195.95
2018,8,24,9,45,32.0,289.5,2.8,17.55,313.0,286.29,225.18
2018,8,24,10,0,38.0,312.0,2.8,17.7,341.0,314.46,246.55
2018,8,24,10,15,52.0,339.0,2.85,17.8,380.5,354.27,277.01
2018,8,24,10,30,66.0,366.0,2.9,17.9,420.0,395.06,307.87
2018,8,24,10,45,75.0,381.5,2.95,18.0,444.5,420.77,326.99
2018,8,24,11,0,84.0,397.0,3.0,18.1,469.0,446.68,346.22
2018,8,24,11,15,74.5,399.5,3.1,18.15,464.0,442.26,342.34
2018,8,24,11,30,65.0,402.0,3.2,18.2,459.0,437.13,338.1
2018,8,24,11,45,191.5,383.5,3.25,18.25,554.0,559.81,433.33
2018,8,24,12,0,318.0,365.0,3.3,18.3,649.0,683.06,525.62
2018,8,24,12,15,493.0,311.0,3.45,18.3,751.0,817.86,625.67
2018,8,24,12,30,668.0,257.0,3.6,18.3,853.0,937.54,712.77
2018,8,24,12,45,642.0,264.5,3.7,18.3,833.0,914.11,695.83
2018,8,24,13,0,616.0,272.0,3.8,18.3,813.0,887.92,678.03
2018,8,24,13,15,475.0,322.0,3.9,18.25,734.5,789.82,606.57
2018,8,24,13,30,334.0,372.0,4.0,18.2,656.0,682.91,527.58
2018,8,24,13,45,356.5,351.5,4.05,18.1,647.0,673.15,522.62
2018,8,24,14,0,379.0,331.0,4.1,18.0,638.0,660.79,515.14
2018,8,24,14,15,513.5,276.5,4.2,17.9,675.5,720.69,562.98
2018,8,24,14,30,648.0,222.0,4.3,17.8,713.0,760.54,595.41
2018,8,24,14,45,629.5,218.5,4.35,17.7,676.0,715.29,562.55
2018,8,24,15,0,611.0,215.0,4.4,17.6,639.0,669.19,528.93
2018,8,24,15,15,559.5,214.0,4.4,17.6,584.0,598.41,475.4
2018,8,24,15,30,508.0,213.0,4.4,17.6,529.0,535.14,426.6
2018,8,24,15,45,468.0,205.0,4.45,17.3,478.5,475.53,380.43
2018,8,24,16,0,428.0,197.0,4.5,17.0,428.0,418.79,335.48
2018,8,24,16,15,414.5,182.0,4.5,16.8,388.0,371.5,296.9
2018,8,24,16,30,401.0,167.0,4.5,16.6,348.0,324.96,257.92
2018,8,24,16,45,387.5,150.5,4.5,16.4,307.5,278.06,217.76
2018,8,24,17,0,374.0,134.0,4.5,16.2,267.0,232.3,177.79
2018,8,24,17,15,335.5,116.5,4.45,16.05,221.5,178.29,131.62
2018,8,24,17,30,297.0,99.0,4.4,15.9,176.0,133.04,93.62
2018,8,24,17,45,244.5,79.5,4.35,15.7,133.0,89.67,59.9
2018,8,24,18,0,192.0,60.0,4.3,15.5,90.0,53.25,34.94
2018,8,24,18,15,128.5,39.5,4.25,15.45,56.5,30.5,19.7
2018,8,24,18,30,65.0,19.0,4.2,15.4,23.0,15.08,0.0
2018,8,24,18,45,32.5,9.5,4.1,15.3,11.5,8.11,0.0
2018,8,24,19,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,25,5,15,0.5,0.5,2.3,14.15,0.5,0.0,0.0
2018,8,25,5,30,1.0,1.0,2.4,14.4,1.0,0.0,0.0
2018,8,25,5,45,1.0,4.5,2.45,14.65,4.5,3.84,0.0
2018,8,25,6,0,1.0,8.0,2.5,14.9,8.0,6.57,0.0
2018,8,25,6,15,0.5,15.0,2.45,15.05,15.0,12.34,4.92
2018,8,25,6,30,0.0,22.0,2.4,15.2,22.0,18.12,9.65
2018,8,25,6,45,0.0,30.5,2.4,15.4,30.5,25.15,15.81
2018,8,25,7,0,0.0,39.0,2.4,15.6,39.0,32.21,21.92
2018,8,25,7,15,0.0,44.5,2.35,15.8,44.5,36.78,25.82
2018,8,25,7,30,0.0,50.0,2.3,16.0,50.0,41.36,29.64
2018,8,25,7,45,0.0,57.0,2.25,16.2,57.0,47.2,34.46
2018,8,25,8,0,0.0,64.0,2.2,16.4,64.0,53.05,39.23
2018,8,25,8,15,0.0,76.0,2.15,16.6,76.0,63.09,47.45
2018,8,25,8,30,0.0,88.0,2.1,16.8,88.0,73.15,55.6
2018,8,25,8,45,0.0,103.5,2.05,17.05,103.5,86.28,66.18
2018,8,25,9,0,0.0,119.0,2.0,17.3,119.0,99.52,76.74
2018,8,25,9,15,1.0,142.0,1.95,17.45,142.5,120.0,93.14
2018,8,25,9,30,2.0,165.0,1.9,17.6,166.0,140.76,109.58
2018,8,25,9,45,5.5,191.5,1.85,17.7,195.5,166.8,130.17
2018,8,25,10,0,9.0,218.0,1.8,17.8,225.0,193.34,150.91
2018,8,25,10,15,10.0,228.0,1.8,17.95,236.0,203.48,158.52
2018,8,25,10,30,11.0,238.0,1.8,18.1,247.0,213.7,166.21
2018,8,25,10,45,10.5,233.5,1.85,18.25,242.5,209.65,162.76
2018,8,25,11,0,10.0,229.0,1.9,18.4,238.0,205.53,159.33
2018,8,25,11,15,17.0,265.5,2.0,18.5,280.5,245.14,190.24
2018,8,25,11,30,24.0,302.0,2.1,18.6,323.0,300.34,232.6
2018,8,25,11,45,33.5,340.5,2.15,18.65,370.0,347.48,268.31
2018,8,25,12,0,43.0,379.0,2.2,18.7,417.0,395.01,303.93
2018,8,25,12,15,45.0,382.0,2.4,18.75,422.0,400.04,307.8
2018,8,25,12,30,47.0,385.0,2.6,18.8,427.0,404.74,311.67
2018,8,25,12,45,40.5,365.0,2.75,18.8,401.0,378.12,291.85
2018,8,25,13,0,34.0,345.0,2.9,18.8,375.0,351.49,271.97
2018,8,25,13,15,31.0,334.0,3.1,18.75,361.0,337.0,261.39
2018,8,25,13,30,28.0,323.0,3.3,18.7,347.0,322.47,250.67
2018,8,25,13,45,32.0,324.0,3.5,18.6,350.5,325.84,253.94
2018,8,25,14,0,36.0,325.0,3.7,18.5,354.0,328.83,256.89
2018,8,25,14,15,28.5,297.5,3.85,18.35,320.0,294.37,230.58
2018,8,25,14,30,21.0,270.0,4.0,18.2,286.0,249.28,195.75
2018,8,25,14,45,20.0,257.0,4.15,18.05,271.5,235.9,185.76
2018,8,25,15,0,19.0,244.0,4.3,17.9,257.0,222.58,175.72
2018,8,25,15,15,27.5,242.0,4.3,17.9,259.5,234.35,185.69
2018,8,25,15,30,36.0,240.0,4.3,17.9,262.0,235.89,187.43
2018,8,25,15,45,46.0,227.0,4.35,17.45,253.0,227.16,181.28
2018,8,25,16,0,56.0,214.0,4.4,17.0,244.0,217.32,174.05
2018,8,25,16,15,56.0,195.0,4.4,16.8,222.5,196.23,157.21
2018,8,25,16,30,56.0,176.0,4.4,16.6,201.0,175.18,140.15
2018,8,25,16,45,74.0,155.5,4.4,16.45,184.0,159.17,126.6
2018,8,25,17,0,92.0,135.0,4.4,16.3,167.0,144.5,113.55
2018,8,25,17,15,97.0,115.5,4.4,16.15,144.5,121.24,93.24
2018,8,25,17,30,102.0,96.0,4.4,16.0,122.0,97.46,72.4
2018,8,25,17,45,72.0,75.0,4.35,15.85,91.0,68.66,49.32
2018,8,25,18,0,42.0,54.0,4.3,15.7,60.0,44.32,30.42
2018,8,25,18,15,22.5,35.0,4.2,15.6,38.0,27.89,17.25
2018,8,25,18,30,3.0,16.0,4.1,15.5,16.0,13.2,0.0
2018,8,25,18,45,1.5,8.0,4.05,15.45,8.0,6.83,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.6,13.75,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.7,14.0,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.8,14.25,6.0,4.69,0.0
2018,8,26,6,0,24.0,6.0,2.9,14.5,8.0,4.99,0.0
2018,8,26,6,15,12.0,9.0,2.85,14.65,10.0,7.82,1.03
2018,8,26,6,30,0.0,12.0,2.8,14.8,12.0,9.86,2.68
2018,8,26,6,45,0.0,17.0,2.75,15.0,17.0,13.98,6.3
2018,8,26,7,0,0.0,22.0,2.7,15.2,22.0,18.12,9.9
2018,8,26,7,15,0.0,27.0,2.6,15.4,27.0,22.26,13.45
2018,8,26,7,30,0.0,32.0,2.5,15.6,32.0,26.41,16.96
2018,8,26,7,45,0.0,43.5,2.4,15.75,43.5,35.97,25.02
2018,8,26,8,0,0.0,55.0,2.3,15.9,55.0,45.55,33.0
2018,8,26,8,15,0.0,67.0,2.25,16.1,67.0,55.57,41.27
2018,8,26,8,30,0.0,79.0,2.2,16.3,79.0,65.62,49.46
2018,8,26,8,45,0.0,99.5,2.2,16.5,99.5,82.89,63.55
2018,8,26,9,0,0.0,120.0,2.2,16.7,120.0,100.39,77.67
2018,8,26,9,15,1.0,143.0,2.2,16.85,143.5,120.9,94.13
2018,8,26,9,30,2.0,166.0,2.2,17.0,167.0,141.68,110.65
2018,8,26,9,45,4.5,187.0,2.25,17.15,190.0,162.15,126.82
2018,8,26,10,0,7.0,208.0,2.3,17.3,213.0,182.96,143.14
2018,8,26,10,15,11.5,238.5,2.4,17.45,247.5,214.25,167.7
2018,8,26,10,30,16.0,269.0,2.5,17.6,282.0,246.09,192.41
2018,8,26,10,45,26.5,301.5,2.55,17.7,324.0,300.02,234.2
2018,8,26,11,0,37.0,334.0,2.6,17.8,366.0,342.39,266.51
2018,8,26,11,15,268.0,306.0,2.7,17.85,540.5,567.58,442.35
2018,8,26,11,30,499.0,278.0,2.8,17.9,715.0,784.5,602.07
2018,8,26,11,45,713.5,194.5,2.95,17.95,825.0,920.75,699.26
2018,8,26,12,0,928.0,111.0,3.1,18.0,935.0,1029.08,772.19
2018,8,26,12,15,850.0,150.5,3.2,18.0,904.5,1006.82,757.06
2018,8,26,12,30,772.0,190.0,3.3,18.0,874.0,967.02,731.22
2018,8,26,12,45,703.5,221.0,3.4,18.0,839.5,935.16,710.71
2018,8,26,13,0,635.0,252.0,3.5,18.0,805.0,890.72,679.93
2018,8,26,13,15,465.5,311.0,3.65,17.95,712.5,773.1,594.58
2018,8,26,13,30,296.0,370.0,3.8,17.9,620.0,648.36,501.9
2018,8,26,13,45,340.5,331.0,3.95,17.8,610.5,640.8,499.72
2018,8,26,14,0,385.0,292.0,4.1,17.7,601.0,645.04,505.18
2018,8,26,14,15,628.5,200.5,4.25,17.6,682.5,751.56,590.06
2018,8,26,14,30,872.0,109.0,4.4,17.5,764.0,819.83,642.7
2018,8,26,14,45,798.0,125.5,4.5,17.4,702.0,752.54,595.18
2018,8,26,15,0,724.0,142.0,4.6,17.3,640.0,683.0,543.66
2018,8,26,15,15,677.5,142.5,4.6,17.3,585.0,617.12,493.51
2018,8,26,15,30,631.0,143.0,4.6,17.3,530.0,553.3,443.87
2018,8,26,15,45,614.5,135.5,4.7,17.0,488.0,501.71,403.64
2018,8,26,16,0,598.0,128.0,4.8,16.7,446.0,450.24,362.2
2018,8,26,16,15,602.5,115.5,4.8,16.55,409.0,404.23,323.46
2018,8,26,16,30,607.0,103.0,4.8,16.4,372.0,356.51,281.92
2018,8,26,16,45,624.0,90.5,4.85,16.25,336.5,311.59,240.97
2018,8,26,17,0,641.0,78.0,4.9,16.1,301.0,263.71,196.16
2018,8,26,17,15,548.5,73.5,4.85,15.95,242.0,195.67,138.06
2018,8,26,17,30,456.0,69.0,4.8,15.8,183.0,138.59,91.3
2018,8,26,17,45,373.5,57.5,4.75,15.65,136.0,85.62,51.16
2018,8,26,18,0,291.0,46.0,4.7,15.5,89.0,45.73,26.7
2018,8,26,18,15,200.5,32.5,4.6,15.45,56.5,25.11,14.67
2018,8,26,18,30,110.0,19.0,4.5,15.4,24.0,14.79,0.0
2018,8,26,18,45,55.0,9.5,4.45,15.35,12.0,8.11,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.7,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.8,3.0,0.0,0.0
2018,8,27,5,45,58.5,14.5,3.3,15.9,18.0,12.38,0.0
2018,8,27,6,0,106.0,26.0,3.3,16.0,33.0,20.36,5.31
2018,8,27,6,15,189.5,43.0,3.25,16.15,69.5,32.84,22.15
2018,8,27,6,30,273.0,60.0,3.2,16.3,106.0,66.26,40.86
2018,8,27,6,45,194.5,49.5,3.15,16.4,88.0,68.77,43.92
2018,8,27,7,0,116.0,39.0,3.1,16.5,70.0,57.22,38.11
2018,8,27,7,15,58.0,34.0,3.05,16.7,49.5,46.03,31.58
2018,8,27,7,30,0.0,29.0,3.0,16.9,29.0,23.93,14.73
2018,8,27,7,45,0.0,35.0,2.95,17.05,35.0,28.91,18.9
2018,8,27,8,0,0.0,41.0,2.9,17.2,41.0,33.91,23.02
2018,8,27,8,15,0.0,58.0,2.85,17.4,58.0,48.07,34.78
2018,8,27,8,30,0.0,75.0,2.8,17.6,75.0,62.28,46.44
2018,8,27,8,45,0.0,88.5,2.75,17.75,88.5,73.6,55.6
2018,8,27,9,0,0.0,102.0,2.7,17.9,102.0,85.05,64.79
2018,8,27,9,15,0.0,111.0,2.75,18.05,111.0,92.75,70.86
2018,8,27,9,30,0.0,120.0,2.8,18.2,120.0,100.5,76.93
2018,8,27,9,45,4.0,163.5,2.8,18.35,166.5,141.28,109.73
2018,8,27,10,0,8.0,207.0,2.8,18.5,213.0,183.0,142.76
2018,8,27,10,15,18.0,250.5,2.8,18.55,265.0,230.71,180.32
2018,8,27,10,30,28.0,294.0,2.8,18.6,317.0,293.35,228.87
2018,8,27,10,45,27.5,302.0,2.85,18.65,325.0,301.84,234.91
2018,8,27,11,0,27.0,310.0,2.9,18.7,333.0,310.19,241.04
2018,8,27,11,15,22.0,297.5,2.9,18.75,316.5,279.3,216.92
2018,8,27,11,30,17.0,285.0,2.9,18.8,300.0,263.48,204.47
2018,8,27,11,45,17.0,287.5,2.95,18.85,302.5,265.99,206.36
2018,8,27,12,0,17.0,290.0,3.0,18.9,305.0,268.4,208.16
2018,8,27,12,15,20.0,308.0,3.05,18.9,325.5,287.83,223.23
2018,8,27,12,30,23.0,326.0,3.1,18.9,346.0,307.23,238.2
2018,8,27,12,45,20.0,302.5,3.15,18.85,320.0,282.51,219.22
2018,8,27,13,0,17.0,279.0,3.2,18.8,294.0,257.89,200.36
2018,8,27,13,15,12.0,241.5,3.25,18.75,252.0,218.98,170.14
2018,8,27,13,30,7.0,204.0,3.3,18.7,210.0,180.62,140.06
2018,8,27,13,45,105.5,174.5,3.35,18.65,259.0,262.39,208.58
2018,8,27,14,0,204.0,145.0,3.4,18.6,308.0,339.92,272.17
2018,8,27,14,15,403.5,139.5,3.45,18.5,446.5,502.03,400.95
2018,8,27,14,30,603.0,134.0,3.5,18.4,585.0,640.69,507.31
2018,8,27,14,45,599.5,138.0,3.55,18.25,567.0,617.14,489.24
2018,8,27,15,0,596.0,142.0,3.6,18.1,549.0,591.51,470.24
2018,8,27,15,15,645.0,128.5,3.6,18.1,543.5,581.84,463.31
2018,8,27,15,30,694.0,115.0,3.6,18.1,538.0,565.64,450.71
2018,8,27,15,45,710.5,105.5,3.6,17.8,509.0,527.98,421.2
2018,8,27,16,0,727.0,96.0,3.6,17.5,480.0,486.96,387.97
2018,8,27,16,15,704.5,90.5,3.6,17.35,432.0,427.97,339.2
2018,8,27,16,30,682.0,85.0,3.6,17.2,384.0,370.19,289.97
2018,8,27,16,45,649.0,79.0,3.6,17.05,334.5,309.62,237.33
2018,8,27,17,0,616.0,73.0,3.6,16.9,285.0,251.98,186.17
2018,8,27,17,15,565.0,66.5,3.6,16.7,235.5,193.07,134.6
2018,8,27,17,30,514.0,60.0,3.6,16.5,186.0,139.97,89.5
2018,8,27,17,45,423.5,51.0,3.6,16.35,138.0,86.93,50.01
2018,8,27,18,0,333.0,42.0,3.6,16.2,90.0,45.43,25.55
2018,8,27,18,15,228.5,30.5,3.6,16.1,57.0,23.69,13.1
2018,8,27,18,30,124.0,19.0,3.6,16.0,24.0,14.82,0.0
2018,8,27,18,45,62.0,9.5,3.6,15.9,12.0,8.11,0.0
2018,8,27,19,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.5,2.65,15.7,1.5,0.0,0.0
2018,8,28,5,30,10.0,3.0,2.8,15.8,3.0,0.0,0.0
2018,8,28,5,45,10.0,4.0,2.95,15.95,4.5,3.41,0.0
2018,8,28,6,0,10.0,5.0,3.1,16.1,6.0,4.4,0.0
2018,8,28,6,15,5.0,8.0,3.15,16.2,8.5,6.75,0.05
2018,8,28,6,30,0.0,11.0,3.2,16.3,11.0,9.03,1.92
2018,8,28,6,45,0.0,15.0,3.2,16.45,15.0,12.33,4.82
2018,8,28,7,0,0.0,19.0,3.2,16.6,19.0,15.64,7.7
2018,8,28,7,15,0.0,30.5,3.15,16.7,30.5,25.16,15.82
2018,8,28,7,30,0.0,42.0,3.1,16.8,42.0,34.71,23.9
2018,8,28,7,45,0.5,75.0,3.0,16.95,75.0,62.41,47.17
2018,8,28,8,0,1.0,108.0,2.9,17.1,108.0,90.53,70.44
2018,8,28,8,15,3.5,142.0,2.85,17.3,143.5,120.98,95.26
2018,8,28,8,30,6.0,176.0,2.8,17.5,179.0,152.14,120.31
2018,8,28,8,45,8.5,190.0,2.75,17.65,195.0,166.31,131.34
2018,8,28,9,0,11.0,204.0,2.7,17.8,211.0,180.78,142.56
2018,8,28,9,15,17.5,228.0,2.75,17.95,240.0,207.25,163.39
2018,8,28,9,30,24.0,252.0,2.8,18.1,269.0,234.45,184.6
2018,8,28,9,45,16.5,224.0,2.8,18.25,236.0,204.51,160.29
2018,8,28,10,0,9.0,196.0,2.8,18.4,203.0,174.2,135.77
2018,8,28,10,15,9.0,207.5,2.85,18.45,214.5,184.77,143.98
2018,8,28,10,30,9.0,219.0,2.9,18.5,226.0,195.36,152.1
2018,8,28,10,45,16.0,264.0,2.9,18.6,277.0,242.47,188.99
2018,8,28,11,0,23.0,309.0,2.9,18.7,328.0,290.5,226.0
2018,8,28,11,15,28.0,329.5,2.9,18.75,353.5,331.51,257.18
2018,8,28,11,30,33.0,350.0,2.9,18.8,379.0,357.26,276.53
2018,8,28,11,45,41.0,367.0,2.9,18.8,403.0,382.49,295.64
2018,8,28,12,0,49.0,384.0,2.9,18.8,427.0,407.67,314.63
2018,8,28,12,15,46.0,379.0,2.9,18.85,419.5,399.82,308.47
2018,8,28,12,30,43.0,374.0,2.9,18.9,412.0,391.66,302.26
2018,8,28,12,45,44.5,373.0,2.9,18.9,412.0,391.59,302.39
2018,8,28,13,0,46.0,372.0,2.9,18.9,412.0,391.21,302.3
2018,8,28,13,15,59.0,376.5,2.9,18.9,426.5,406.83,314.68
2018,8,28,13,30,72.0,381.0,2.9,18.9,441.0,421.67,326.41
2018,8,28,13,45,95.5,378.0,2.9,18.85,455.5,437.55,339.4
2018,8,28,14,0,119.0,375.0,2.9,18.8,470.0,467.04,362.39
2018,8,28,14,15,152.5,360.5,2.9,18.75,477.0,475.6,370.15
2018,8,28,14,30,186.0,346.0,2.9,18.7,484.0,481.36,375.84
2018,8,28,14,45,281.5,298.5,2.9,18.6,495.5,512.13,401.81
2018,8,28,15,0,377.0,251.0,2.9,18.5,507.0,533.26,419.91
2018,8,28,15,15,279.5,260.0,2.9,18.5,443.0,444.28,351.17
2018,8,28,15,30,182.0,269.0,2.9,18.5,379.0,365.63,289.72
2018,8,28,15,45,383.5,195.0,2.9,18.3,403.5,420.06,334.59
2018,8,28,16,0,585.0,121.0,2.9,18.1,428.0,437.72,348.2
2018,8,28,16,15,678.0,95.0,2.9,17.95,416.0,420.45,331.95
2018,8,28,16,30,771.0,69.0,2.9,17.8,404.0,391.9,304.74
2018,8,28,16,45,739.0,64.5,2.85,17.65,352.0,328.22,249.28
2018,8,28,17,0,707.0,60.0,2.8,17.5,300.0,267.18,194.99
2018,8,28,17,15,657.0,56.0,2.8,17.3,249.0,205.52,140.76
2018,8,28,17,30,607.0,52.0,2.8,17.1,198.0,147.67,91.46
2018,8,28,17,45,529.0,45.0,2.85,16.9,149.5,91.75,49.55
2018,8,28,18,0,451.0,38.0,2.9,16.7,101.0,45.59,23.39
2018,8,28,18,15,316.5,29.0,2.9,16.65,64.0,24.06,12.83
2018,8,28,18,30,182.0,20.0,2.9,16.6,27.0,17.07,0.0
2018,8,28,18,45,91.0,10.0,2.9,16.5,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,16.35,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.15,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,29,5,45,15.5,5.5,2.05,16.25,6.5,4.69,0.0
2018,8,29,6,0,31.0,11.0,2.1,16.5,13.0,8.98,0.0
2018,8,29,6,15,50.5,19.0,2.15,16.7,26.0,15.31,7.21
2018,8,29,6,30,70.0,27.0,2.2,16.9,39.0,27.55,15.01
2018,8,29,6,45,35.0,36.5,2.25,17.1,42.5,36.23,23.44
2018,8,29,7,0,0.0,46.0,2.3,17.3,46.0,38.03,26.66
2018,8,29,7,15,0.0,53.5,2.25,17.5,53.5,44.27,31.96
2018,8,29,7,30,0.0,61.0,2.2,17.7,61.0,50.52,37.16
2018,8,29,7,45,0.0,74.0,2.2,17.85,74.0,61.38,46.14
2018,8,29,8,0,0.0,87.0,2.2,18.0,87.0,72.31,55.05
2018,8,29,8,15,1.5,112.0,2.25,18.2,113.0,94.29,72.99
2018,8,29,8,30,3.0,137.0,2.3,18.4,139.0,116.68,91.02
2018,8,29,8,45,6.0,167.5,2.35,18.55,171.5,145.18,113.83
2018,8,29,9,0,9.0,198.0,2.4,18.7,204.0,174.31,136.85
2018,8,29,9,15,10.0,207.5,2.45,18.85,214.5,183.9,144.05
2018,8,29,9,30,11.0,217.0,2.5,19.0,225.0,193.59,151.36
2018,8,29,9,45,8.5,205.0,2.55,19.15,211.5,181.46,141.31
2018,8,29,10,0,6.0,193.0,2.6,19.3,198.0,169.17,131.22
2018,8,29,10,15,4.0,176.5,2.65,19.4,180.0,153.21,118.29
2018,8,29,10,30,2.0,160.0,2.7,19.5,162.0,137.21,105.33
2018,8,29,10,45,4.5,178.0,2.75,19.6,182.0,155.4,119.72
2018,8,29,11,0,7.0,196.0,2.8,19.7,202.0,173.79,134.15
2018,8,29,11,15,20.5,265.0,2.9,19.75,283.0,262.12,203.35
2018,8,29,11,30,34.0,334.0,3.0,19.8,364.0,342.94,265.16
2018,8,29,11,45,62.5,372.5,3.05,19.9,427.5,409.57,315.82
2018,8,29,12,0,91.0,411.0,3.1,20.0,491.0,476.79,366.14
2018,8,29,12,15,173.0,410.5,3.1,20.0,562.5,575.64,440.7
2018,8,29,12,30,255.0,410.0,3.1,20.0,634.0,672.78,512.07
2018,8,29,12,45,403.0,348.5,3.1,20.05,698.0,768.5,583.44
2018,8,29,13,0,551.0,287.0,3.1,20.1,762.0,844.59,639.92
2018,8,29,13,15,670.0,224.5,3.15,20.1,791.0,890.59,674.86
2018,8,29,13,30,789.0,162.0,3.2,20.1,820.0,915.89,692.96
2018,8,29,13,45,800.5,151.0,3.2,20.1,802.0,895.36,679.39
2018,8,29,14,0,812.0,140.0,3.2,20.1,784.0,870.85,663.5
2018,8,29,14,15,842.5,121.0,3.15,20.05,766.0,850.05,650.03
2018,8,29,14,30,873.0,102.0,3.1,20.0,748.0,816.72,627.76
2018,8,29,14,45,861.5,100.0,3.05,20.0,710.5,771.49,596.91
2018,8,29,15,0,850.0,98.0,3.0,20.0,673.0,724.22,564.36
2018,8,29,15,15,835.0,95.5,3.0,20.0,630.0,676.84,529.71
2018,8,29,15,30,820.0,93.0,3.0,20.0,587.0,622.95,489.23
2018,8,29,15,45,798.0,91.0,2.85,19.9,539.5,564.65,443.99
2018,8,29,16,0,776.0,89.0,2.7,19.8,492.0,506.5,397.65
2018,8,29,16,15,694.5,95.5,2.7,19.65,429.0,429.02,335.76
2018,8,29,16,30,613.0,102.0,2.7,19.5,366.0,358.95,278.46
2018,8,29,16,45,548.0,98.0,2.7,19.4,311.0,292.72,223.14
2018,8,29,17,0,483.0,94.0,2.7,19.3,256.0,229.7,169.95
2018,8,29,17,15,405.0,84.5,2.65,19.1,204.0,170.38,120.61
2018,8,29,17,30,327.0,75.0,2.6,18.9,152.0,120.48,80.55
2018,8,29,17,45,286.5,59.5,2.6,18.75,114.5,78.88,48.29
2018,8,29,18,0,246.0,44.0,2.6,18.6,77.0,42.57,24.52
2018,8,29,18,15,182.5,31.0,2.6,18.4,49.5,23.99,11.94
2018,8,29,18,30,119.0,18.0,2.6,18.2,22.0,15.36,0.0
2018,8,29,18,45,59.5,9.0,2.65,17.95,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
