Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,19,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.15,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,16.95,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,16.9,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,16.95,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,17.1,2.0,1.71,0.0
2018,8,30,6,0,0.0,4.0,1.8,17.2,4.0,3.28,0.0
2018,8,30,6,15,0.0,7.5,1.75,17.35,7.5,6.15,0.0
2018,8,30,6,30,0.0,11.0,1.7,17.5,11.0,9.03,1.88
2018,8,30,6,45,0.0,15.5,1.65,17.6,15.5,12.74,5.13
2018,8,30,7,0,0.0,20.0,1.6,17.7,20.0,16.46,8.36
2018,8,30,7,15,0.0,27.5,1.55,17.75,27.5,22.67,13.66
2018,8,30,7,30,0.0,35.0,1.5,17.8,35.0,28.9,18.91
2018,8,30,7,45,0.0,56.0,1.4,17.85,56.0,46.36,33.57
2018,8,30,8,0,0.0,77.0,1.3,17.9,77.0,63.9,48.1
2018,8,30,8,15,2.5,113.0,1.25,17.95,114.5,95.68,74.18
2018,8,30,8,30,5.0,149.0,1.2,18.0,152.0,128.25,100.48
2018,8,30,8,45,16.5,186.5,1.15,18.1,196.5,168.37,132.52
2018,8,30,9,0,28.0,224.0,1.1,18.2,241.0,218.58,171.95
2018,8,30,9,15,28.5,230.0,1.15,18.3,248.5,226.33,177.45
2018,8,30,9,30,29.0,236.0,1.2,18.4,256.0,234.05,183.11
2018,8,30,9,45,45.0,256.0,1.2,18.55,289.0,267.29,208.83
2018,8,30,10,0,61.0,276.0,1.2,18.7,322.0,301.82,235.13
2018,8,30,10,15,95.5,312.5,1.3,18.8,387.5,384.41,297.86
2018,8,30,10,30,130.0,349.0,1.4,18.9,453.0,455.31,350.4
2018,8,30,10,45,143.5,372.5,1.55,19.0,490.5,495.68,379.68
2018,8,30,11,0,157.0,396.0,1.7,19.1,528.0,536.18,409.04
2018,8,30,11,15,120.5,400.5,1.8,19.15,503.0,509.61,388.49
2018,8,30,11,30,84.0,405.0,1.9,19.2,478.0,462.97,353.69
2018,8,30,11,45,127.5,413.5,2.05,19.25,525.0,533.75,407.04
2018,8,30,12,0,171.0,422.0,2.2,19.3,572.0,586.17,445.97
2018,8,30,12,15,219.0,418.5,2.3,19.3,610.5,630.11,478.85
2018,8,30,12,30,267.0,415.0,2.4,19.3,649.0,690.91,523.13
2018,8,30,12,45,426.5,338.0,2.55,19.35,706.5,782.66,592.54
2018,8,30,13,0,586.0,261.0,2.7,19.4,764.0,858.41,649.72
2018,8,30,13,15,504.5,291.0,2.85,19.35,718.0,795.75,605.11
2018,8,30,13,30,423.0,321.0,3.0,19.3,672.0,737.44,563.67
2018,8,30,13,45,433.5,303.0,3.15,19.25,653.5,717.0,551.28
2018,8,30,14,0,444.0,285.0,3.3,19.2,635.0,694.07,536.62
2018,8,30,14,15,643.5,199.5,3.4,19.15,685.0,767.75,595.4
2018,8,30,14,30,843.0,114.0,3.5,19.1,735.0,813.2,630.34
2018,8,30,14,45,831.5,111.5,3.65,19.0,697.5,767.65,599.49
2018,8,30,15,0,820.0,109.0,3.8,18.9,660.0,720.14,566.91
2018,8,30,15,15,804.0,106.5,3.8,18.9,617.5,667.89,528.01
2018,8,30,15,30,788.0,104.0,3.8,18.9,575.0,614.64,487.4
2018,8,30,15,45,766.0,100.5,4.05,18.7,528.0,556.22,442.65
2018,8,30,16,0,744.0,97.0,4.3,18.5,481.0,498.05,396.55
2018,8,30,16,15,713.0,94.0,4.35,18.3,431.0,436.52,345.93
2018,8,30,16,30,682.0,91.0,4.4,18.1,381.0,376.88,295.31
2018,8,30,16,45,638.0,86.0,4.5,17.95,329.0,313.07,240.26
2018,8,30,17,0,594.0,81.0,4.6,17.8,277.0,253.51,187.87
2018,8,30,17,15,534.0,74.0,4.65,17.6,226.5,193.15,135.53
2018,8,30,17,30,474.0,67.0,4.7,17.4,176.0,139.82,90.76
2018,8,30,17,45,385.0,56.5,4.7,17.2,130.0,85.79,50.33
2018,8,30,18,0,296.0,46.0,4.7,17.0,84.0,45.57,26.17
2018,8,30,18,15,193.0,31.5,4.65,16.9,52.0,24.41,11.34
2018,8,30,18,30,90.0,17.0,4.6,16.8,20.0,14.51,0.0
2018,8,30,18,45,45.0,8.5,4.55,16.7,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.5,16.55,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.95,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,15.9,2.0,1.71,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.0,4.0,3.28,0.0
2018,8,31,6,15,0.0,8.5,4.45,16.1,8.5,6.98,0.15
2018,8,31,6,30,0.0,13.0,4.4,16.2,13.0,10.68,3.27
2018,8,31,6,45,0.0,18.0,4.35,16.35,18.0,14.81,6.9
2018,8,31,7,0,0.0,23.0,4.3,16.5,23.0,18.94,10.5
2018,8,31,7,15,0.0,30.5,4.2,16.65,30.5,25.16,15.82
2018,8,31,7,30,0.0,38.0,4.1,16.8,38.0,31.38,21.08
2018,8,31,7,45,0.0,52.5,3.95,16.95,52.5,43.45,31.21
2018,8,31,8,0,0.0,67.0,3.8,17.1,67.0,55.55,41.25
2018,8,31,8,15,0.0,91.0,3.6,17.35,91.0,75.69,57.86
2018,8,31,8,30,0.0,115.0,3.4,17.6,115.0,96.16,74.52
2018,8,31,8,45,1.0,140.5,3.25,17.8,141.0,118.77,92.74
2018,8,31,9,0,2.0,166.0,3.1,18.0,167.0,141.73,111.03
2018,8,31,9,15,6.5,192.0,3.0,18.25,196.5,167.94,131.79
2018,8,31,9,30,11.0,218.0,2.9,18.5,226.0,194.79,152.82
2018,8,31,9,45,15.0,240.5,2.75,18.75,251.5,218.66,171.23
2018,8,31,10,0,19.0,263.0,2.6,19.0,277.0,242.96,189.79
2018,8,31,10,15,27.5,293.0,2.65,19.2,314.5,292.4,227.87
2018,8,31,10,30,36.0,323.0,2.7,19.4,352.0,330.62,256.78
2018,8,31,10,45,45.5,345.5,2.7,19.6,383.0,362.98,280.99
2018,8,31,11,0,55.0,368.0,2.7,19.8,414.0,395.8,305.32
2018,8,31,11,15,77.5,388.0,2.9,19.85,454.0,438.84,338.07
2018,8,31,11,30,100.0,408.0,3.1,19.9,494.0,482.36,370.9
2018,8,31,11,45,139.5,418.0,3.3,19.95,539.0,551.12,422.47
2018,8,31,12,0,179.0,428.0,3.5,20.0,584.0,601.27,460.03
2018,8,31,12,15,262.5,405.5,3.8,19.9,634.5,679.39,519.61
2018,8,31,12,30,346.0,383.0,4.1,19.8,685.0,737.4,564.4
2018,8,31,12,45,553.5,279.0,4.35,19.75,755.5,849.56,650.92
2018,8,31,13,0,761.0,175.0,4.6,19.7,826.0,934.83,715.11
2018,8,31,13,15,842.5,131.5,4.9,19.55,839.0,942.94,723.37
2018,8,31,13,30,924.0,88.0,5.2,19.4,852.0,956.9,736.33
2018,8,31,13,45,919.0,87.5,5.5,19.25,828.5,929.34,719.94
2018,8,31,14,0,914.0,87.0,5.8,19.1,805.0,898.4,701.0
2018,8,31,14,15,857.5,106.5,6.0,18.9,759.0,841.61,662.41
2018,8,31,14,30,801.0,126.0,6.2,18.7,713.0,792.78,629.08
2018,8,31,14,45,642.5,178.0,6.4,18.45,633.0,693.95,554.91
2018,8,31,15,0,484.0,230.0,6.6,18.2,553.0,593.21,476.23
2018,8,31,15,15,574.5,183.0,6.6,18.2,542.0,589.92,475.55
2018,8,31,15,30,665.0,136.0,6.6,18.2,531.0,571.09,461.77
2018,8,31,15,45,569.0,148.5,6.7,17.85,467.0,490.54,397.26
2018,8,31,16,0,473.0,161.0,6.8,17.5,403.0,412.89,334.22
2018,8,31,16,15,363.0,162.5,6.7,17.35,337.0,332.96,268.36
2018,8,31,16,30,253.0,164.0,6.6,17.2,271.0,258.07,206.6
2018,8,31,16,45,266.5,139.5,6.5,17.0,238.5,222.86,175.82
2018,8,31,17,0,280.0,115.0,6.4,16.8,206.0,185.96,142.65
2018,8,31,17,15,314.5,92.0,6.3,16.6,177.0,156.92,114.63
2018,8,31,17,30,349.0,69.0,6.2,16.4,148.0,118.97,79.27
2018,8,31,17,45,247.5,57.0,6.05,16.2,105.5,73.14,45.54
2018,8,31,18,0,146.0,45.0,5.9,16.0,63.0,40.19,24.52
2018,8,31,18,15,106.0,29.5,5.75,15.95,39.5,22.93,9.05
2018,8,31,18,30,66.0,14.0,5.6,15.9,16.0,11.95,0.0
2018,8,31,18,45,33.0,7.0,5.5,15.8,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,1,5,45,0.0,3.0,2.85,15.5,3.0,2.56,0.0
2018,9,1,6,0,0.0,6.0,2.9,15.7,6.0,4.92,0.0
2018,9,1,6,15,0.0,13.0,2.7,15.85,13.0,10.69,3.21
2018,9,1,6,30,0.0,20.0,2.5,16.0,20.0,16.47,8.12
2018,9,1,6,45,0.0,28.5,2.3,16.2,28.5,23.5,14.28
2018,9,1,7,0,0.0,37.0,2.1,16.4,37.0,30.55,20.4
2018,9,1,7,15,0.0,42.0,1.95,16.5,42.0,34.7,23.98
2018,9,1,7,30,0.0,47.0,1.8,16.6,47.0,38.86,27.48
2018,9,1,7,45,0.0,58.5,1.65,16.75,58.5,48.44,35.49
2018,9,1,8,0,0.0,70.0,1.5,16.9,70.0,58.05,43.41
2018,9,1,8,15,0.0,92.0,1.55,17.05,92.0,76.55,58.63
2018,9,1,8,30,0.0,114.0,1.6,17.2,114.0,95.33,73.89
2018,9,1,8,45,0.0,122.5,1.6,17.35,122.5,102.64,79.57
2018,9,1,9,0,0.0,131.0,1.6,17.5,131.0,109.98,85.26
2018,9,1,9,15,0.5,142.0,1.75,17.65,142.5,119.89,93.04
2018,9,1,9,30,1.0,153.0,1.9,17.8,154.0,129.9,100.86
2018,9,1,9,45,1.5,161.0,2.1,17.95,162.0,137.38,106.62
2018,9,1,10,0,2.0,169.0,2.3,18.1,170.0,144.93,112.44
2018,9,1,10,15,3.5,176.0,2.45,18.15,178.5,152.52,118.36
2018,9,1,10,30,5.0,183.0,2.6,18.2,187.0,160.22,124.38
2018,9,1,10,45,6.0,189.5,2.75,18.25,194.5,167.09,129.73
2018,9,1,11,0,7.0,196.0,2.9,18.3,202.0,174.01,135.12
2018,9,1,11,15,6.5,191.5,3.1,18.35,197.0,169.74,131.62
2018,9,1,11,30,6.0,187.0,3.3,18.4,192.0,165.42,128.12
2018,9,1,11,45,7.0,196.0,3.5,18.4,202.0,174.48,135.33
2018,9,1,12,0,8.0,205.0,3.7,18.4,212.0,183.54,142.53
2018,9,1,12,15,8.0,206.5,3.8,18.4,213.5,184.88,143.59
2018,9,1,12,30,8.0,208.0,3.9,18.4,215.0,186.17,144.65
2018,9,1,12,45,8.0,209.0,4.05,18.4,216.0,186.96,145.34
2018,9,1,13,0,8.0,210.0,4.2,18.4,217.0,187.7,146.03
2018,9,1,13,15,7.5,208.0,4.35,18.3,214.5,185.24,144.25
2018,9,1,13,30,7.0,206.0,4.5,18.2,212.0,182.76,142.48
2018,9,1,13,45,142.0,187.5,4.65,18.1,299.0,322.19,257.97
2018,9,1,14,0,277.0,169.0,4.8,18.0,386.0,432.51,347.86
2018,9,1,14,15,476.5,159.0,4.9,17.9,514.0,588.34,471.48
2018,9,1,14,30,676.0,149.0,5.0,17.8,642.0,720.02,573.31
2018,9,1,14,45,664.5,143.5,5.1,17.65,607.0,676.99,541.24
2018,9,1,15,0,653.0,138.0,5.2,17.5,572.0,632.59,508.32
2018,9,1,15,15,671.0,135.0,5.2,17.5,555.0,609.62,490.66
2018,9,1,15,30,689.0,132.0,5.2,17.5,538.0,582.81,469.35
2018,9,1,15,45,613.5,131.5,5.25,17.2,471.0,500.52,404.37
2018,9,1,16,0,538.0,131.0,5.3,16.9,404.0,424.36,342.98
2018,9,1,16,15,403.0,142.0,5.25,16.75,334.5,333.09,268.2
2018,9,1,16,30,268.0,153.0,5.2,16.6,265.0,254.42,203.5
2018,9,1,16,45,328.5,126.5,5.15,16.4,245.0,232.9,182.98
2018,9,1,17,0,389.0,100.0,5.1,16.2,225.0,208.61,158.34
2018,9,1,17,15,419.0,84.5,5.05,16.0,196.5,173.78,124.74
2018,9,1,17,30,449.0,69.0,5.0,15.8,168.0,137.56,90.45
2018,9,1,17,45,364.5,56.0,4.95,15.6,122.5,83.34,49.34
2018,9,1,18,0,280.0,43.0,4.9,15.4,77.0,42.57,24.04
2018,9,1,18,15,178.0,28.5,4.9,15.35,46.5,22.13,6.77
2018,9,1,18,30,76.0,14.0,4.9,15.3,16.0,11.95,0.0
2018,9,1,18,45,38.0,7.0,4.85,15.25,8.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,15.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,2,5,45,53.0,10.5,2.0,15.0,13.5,8.96,0.0
2018,9,2,6,0,106.0,21.0,2.0,15.2,27.0,16.31,0.0
2018,9,2,6,15,186.5,36.0,1.95,15.4,59.5,29.49,18.65
2018,9,2,6,30,267.0,51.0,1.9,15.6,92.0,63.85,37.85
2018,9,2,6,45,181.0,59.0,1.85,15.75,91.5,77.43,51.67
2018,9,2,7,0,95.0,67.0,1.8,15.9,91.0,78.27,56.93
2018,9,2,7,15,47.5,80.0,1.8,16.1,92.0,80.91,61.58
2018,9,2,7,30,0.0,93.0,1.8,16.3,93.0,77.48,60.1
2018,9,2,7,45,0.5,114.0,1.75,16.5,114.0,95.62,75.07
2018,9,2,8,0,1.0,135.0,1.7,16.7,135.0,114.01,89.99
2018,9,2,8,15,4.5,155.5,1.65,16.9,157.5,133.71,105.79
2018,9,2,8,30,8.0,176.0,1.6,17.1,180.0,153.96,121.83
2018,9,2,8,45,11.5,194.5,1.6,17.3,201.0,172.92,136.7
2018,9,2,9,0,15.0,213.0,1.6,17.5,222.0,192.34,151.78
2018,9,2,9,15,15.5,223.0,1.65,17.7,233.0,202.35,159.24
2018,9,2,9,30,16.0,233.0,1.7,17.9,244.0,212.41,166.73
2018,9,2,9,45,14.5,235.5,1.7,18.05,246.0,214.12,167.59
2018,9,2,10,0,13.0,238.0,1.7,18.2,248.0,215.69,168.38
2018,9,2,10,15,17.5,262.0,1.75,18.35,276.0,241.87,188.6
2018,9,2,10,30,22.0,286.0,1.8,18.5,304.0,268.47,208.89
2018,9,2,10,45,27.0,309.0,1.8,18.6,331.5,310.93,241.11
2018,9,2,11,0,32.0,332.0,1.8,18.7,359.0,339.39,262.29
2018,9,2,11,15,33.0,339.0,1.9,18.75,367.0,348.23,268.78
2018,9,2,11,30,34.0,346.0,2.0,18.8,375.0,356.93,275.27
2018,9,2,11,45,37.5,356.5,2.1,18.9,389.0,371.43,286.18
2018,9,2,12,0,41.0,367.0,2.2,19.0,403.0,385.77,296.95
2018,9,2,12,15,46.5,374.0,2.35,18.95,414.5,398.34,306.77
2018,9,2,12,30,52.0,381.0,2.5,18.9,426.0,410.6,316.42
2018,9,2,12,45,62.5,385.5,2.7,18.85,439.0,424.85,327.88
2018,9,2,13,0,73.0,390.0,2.9,18.8,452.0,438.54,338.96
2018,9,2,13,15,86.5,388.0,3.1,18.65,460.0,447.79,347.05
2018,9,2,13,30,100.0,386.0,3.3,18.5,468.0,456.14,354.52
2018,9,2,13,45,214.0,336.5,3.45,18.35,505.0,523.07,409.22
2018,9,2,14,0,328.0,287.0,3.6,18.2,542.0,581.56,456.68
2018,9,2,14,15,557.0,214.0,3.75,18.05,626.5,711.92,558.56
2018,9,2,14,30,786.0,141.0,3.9,17.9,711.0,797.66,624.73
2018,9,2,14,45,713.0,150.0,4.05,17.75,646.0,721.77,569.94
2018,9,2,15,0,640.0,159.0,4.2,17.6,581.0,645.1,513.19
2018,9,2,15,15,597.5,157.0,4.2,17.6,530.5,582.22,465.43
2018,9,2,15,30,555.0,155.0,4.2,17.6,480.0,521.37,418.18
2018,9,2,15,45,544.0,148.5,4.3,17.25,445.0,477.02,383.77
2018,9,2,16,0,533.0,142.0,4.4,16.9,410.0,427.1,343.86
2018,9,2,16,15,518.5,131.5,4.35,16.7,369.5,377.49,302.53
2018,9,2,16,30,504.0,121.0,4.3,16.5,329.0,328.52,260.57
2018,9,2,16,45,480.0,109.0,4.2,16.3,285.0,275.73,214.56
2018,9,2,17,0,456.0,97.0,4.1,16.1,241.0,225.21,169.71
2018,9,2,17,15,412.5,84.0,4.05,15.9,196.0,171.97,123.26
2018,9,2,17,30,369.0,71.0,4.0,15.7,151.0,123.94,82.47
2018,9,2,17,45,293.0,57.0,3.9,15.5,109.5,77.44,47.25
2018,9,2,18,0,217.0,43.0,3.8,15.3,68.0,40.69,23.5
2018,9,2,18,15,126.5,26.0,3.75,15.25,39.0,20.14,3.32
2018,9,2,18,30,36.0,9.0,3.7,15.2,10.0,7.68,0.0
2018,9,2,18,45,18.0,4.5,3.65,15.15,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,14.9,4.0,3.41,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.1,8.0,6.57,0.0
2018,9,3,6,15,0.0,17.5,2.0,15.3,17.5,14.42,5.66
2018,9,3,6,30,0.0,27.0,2.0,15.5,27.0,22.28,12.96
2018,9,3,6,45,0.0,39.5,2.0,15.7,39.5,32.65,22.04
2018,9,3,7,0,0.0,52.0,2.0,15.9,52.0,43.04,31.06
2018,9,3,7,15,0.0,61.0,1.95,16.05,61.0,50.54,37.48
2018,9,3,7,30,0.0,70.0,1.9,16.2,70.0,58.05,43.79
2018,9,3,7,45,0.0,92.0,1.9,16.4,92.0,76.65,59.28
2018,9,3,8,0,0.0,114.0,1.9,16.6,114.0,95.46,74.71
2018,9,3,8,15,1.0,136.5,1.85,16.75,137.0,115.42,90.88
2018,9,3,8,30,2.0,159.0,1.8,16.9,160.0,135.69,107.1
2018,9,3,8,45,5.5,177.5,1.8,17.1,181.0,154.25,121.77
2018,9,3,9,0,9.0,196.0,1.8,17.3,202.0,173.28,136.69
2018,9,3,9,15,13.0,216.0,1.8,17.4,225.0,194.46,153.26
2018,9,3,9,30,17.0,236.0,1.8,17.5,248.0,216.1,170.05
2018,9,3,9,45,18.0,249.0,1.8,17.65,262.0,229.38,180.02
2018,9,3,10,0,19.0,262.0,1.8,17.8,276.0,242.75,190.03
2018,9,3,10,15,35.0,296.5,1.85,17.95,323.5,303.77,237.32
2018,9,3,10,30,51.0,331.0,1.9,18.1,371.0,353.72,275.21
2018,9,3,10,45,87.0,363.5,2.0,18.2,434.5,421.31,326.67
2018,9,3,11,0,123.0,396.0,2.1,18.3,498.0,508.45,391.35
2018,9,3,11,15,144.5,406.5,2.15,18.35,528.5,542.95,416.37
2018,9,3,11,30,166.0,417.0,2.2,18.4,559.0,577.37,441.51
2018,9,3,11,45,155.0,419.5,2.25,18.45,552.5,571.13,436.39
2018,9,3,12,0,144.0,422.0,2.3,18.5,546.0,563.83,430.82
2018,9,3,12,15,124.5,419.0,2.4,18.5,526.0,541.53,414.45
2018,9,3,12,30,105.0,416.0,2.5,18.5,506.0,499.44,383.73
2018,9,3,12,45,109.5,412.0,2.6,18.55,505.0,498.71,383.92
2018,9,3,13,0,114.0,408.0,2.7,18.6,504.0,515.76,396.84
2018,9,3,13,15,113.0,399.0,2.8,18.5,492.5,502.88,387.94
2018,9,3,13,30,112.0,390.0,2.9,18.4,481.0,489.44,378.77
2018,9,3,13,45,220.0,339.0,3.05,18.35,511.5,548.3,426.86
2018,9,3,14,0,328.0,288.0,3.2,18.3,542.0,583.46,456.81
2018,9,3,14,15,489.5,229.0,3.3,18.1,590.5,664.57,521.18
2018,9,3,14,30,651.0,170.0,3.4,17.9,639.0,723.23,568.0
2018,9,3,14,45,609.5,170.0,3.55,17.75,591.0,663.25,524.13
2018,9,3,15,0,568.0,170.0,3.7,17.6,543.0,604.37,480.81
2018,9,3,15,15,554.5,163.0,3.7,17.6,506.5,559.42,446.86
2018,9,3,15,30,541.0,156.0,3.7,17.6,470.0,514.01,411.75
2018,9,3,15,45,525.5,147.5,3.75,17.2,431.5,459.99,369.89
2018,9,3,16,0,510.0,139.0,3.8,16.8,393.0,412.54,331.9
2018,9,3,16,15,496.0,129.0,3.75,16.65,354.5,364.91,292.21
2018,9,3,16,30,482.0,119.0,3.7,16.5,316.0,317.91,251.94
2018,9,3,16,45,452.5,108.0,3.6,16.3,272.5,265.42,206.49
2018,9,3,17,0,423.0,97.0,3.5,16.1,229.0,215.91,162.86
2018,9,3,17,15,369.5,84.0,3.35,15.95,183.5,162.48,116.88
2018,9,3,17,30,316.0,71.0,3.2,15.8,138.0,115.59,77.69
2018,9,3,17,45,246.0,56.0,3.1,15.6,99.0,72.23,44.71
2018,9,3,18,0,176.0,41.0,3.0,15.4,60.0,37.92,21.8
2018,9,3,18,15,103.5,25.0,2.85,15.3,34.5,19.51,0.0
2018,9,3,18,30,31.0,9.0,2.7,15.2,9.0,7.68,0.0
2018,9,3,18,45,15.5,4.5,2.55,15.15,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,50.5,8.5,2.6,15.35,11.0,7.26,0.0
2018,9,4,6,0,101.0,17.0,2.7,15.6,22.0,13.23,0.0
2018,9,4,6,15,185.5,28.5,2.75,15.8,51.0,24.97,12.22
2018,9,4,6,30,270.0,40.0,2.8,16.0,80.0,56.7,31.36
2018,9,4,6,45,191.5,39.0,2.8,16.25,73.0,64.57,40.31
2018,9,4,7,0,113.0,38.0,2.8,16.5,66.0,58.78,39.74
2018,9,4,7,15,56.5,42.0,2.75,16.7,56.0,53.06,37.76
2018,9,4,7,30,0.0,46.0,2.7,16.9,46.0,38.03,26.72
2018,9,4,7,45,0.0,54.0,2.6,17.1,54.0,44.69,32.27
2018,9,4,8,0,0.0,62.0,2.5,17.3,62.0,51.37,37.75
2018,9,4,8,15,0.0,83.0,2.4,17.45,83.0,68.93,52.25
2018,9,4,8,30,0.0,104.0,2.3,17.6,104.0,86.81,66.83
2018,9,4,8,45,0.0,123.5,2.25,17.75,123.5,103.59,80.33
2018,9,4,9,0,0.0,143.0,2.2,17.9,143.0,120.53,93.82
2018,9,4,9,15,1.0,160.0,2.2,18.05,160.5,136.13,106.13
2018,9,4,9,30,2.0,177.0,2.2,18.2,178.0,151.95,118.52
2018,9,4,9,45,5.5,195.5,2.15,18.35,199.5,171.29,133.7
2018,9,4,10,0,9.0,214.0,2.1,18.5,221.0,191.01,149.05
2018,9,4,10,15,15.5,250.0,2.1,18.65,262.0,229.6,179.16
2018,9,4,10,30,22.0,286.0,2.1,18.8,303.0,268.99,209.45
2018,9,4,10,45,29.0,310.5,2.1,18.9,334.0,315.24,244.66
2018,9,4,11,0,36.0,335.0,2.1,19.0,365.0,347.27,268.64
2018,9,4,11,15,41.5,349.5,2.2,19.05,384.5,368.09,284.26
2018,9,4,11,30,47.0,364.0,2.3,19.1,404.0,388.95,299.92
2018,9,4,11,45,58.5,380.0,2.35,19.15,430.0,417.2,321.19
2018,9,4,12,0,70.0,396.0,2.4,19.2,456.0,445.37,342.27
2018,9,4,12,15,84.0,402.0,2.5,19.2,474.0,465.48,357.68
2018,9,4,12,30,98.0,408.0,2.6,19.2,492.0,485.11,372.77
2018,9,4,12,45,89.5,400.0,2.7,19.2,476.0,467.56,359.82
2018,9,4,13,0,81.0,392.0,2.8,19.2,460.0,449.77,346.83
2018,9,4,13,15,66.5,372.5,2.95,19.05,427.5,414.41,320.77
2018,9,4,13,30,52.0,353.0,3.1,18.9,395.0,379.43,294.74
2018,9,4,13,45,146.0,304.0,3.3,18.8,417.5,430.38,337.66
2018,9,4,14,0,240.0,255.0,3.5,18.7,440.0,473.62,374.0
2018,9,4,14,15,440.5,202.0,3.65,18.5,524.0,596.65,471.97
2018,9,4,14,30,641.0,149.0,3.8,18.3,608.0,694.42,548.66
2018,9,4,14,45,630.0,144.5,3.95,18.15,575.5,653.91,518.94
2018,9,4,15,0,619.0,140.0,4.1,18.0,543.0,612.1,488.4
2018,9,4,15,15,606.0,134.0,4.1,18.0,506.5,566.32,453.55
2018,9,4,15,30,593.0,128.0,4.1,18.0,470.0,519.93,417.46
2018,9,4,15,45,573.5,122.0,4.15,17.55,429.5,469.39,377.97
2018,9,4,16,0,554.0,116.0,4.2,17.1,389.0,419.41,337.78
2018,9,4,16,15,531.0,110.0,4.15,16.85,349.0,368.62,295.38
2018,9,4,16,30,508.0,104.0,4.1,16.6,309.0,319.31,253.08
2018,9,4,16,45,494.5,95.0,4.05,16.35,271.5,272.26,211.46
2018,9,4,17,0,481.0,86.0,4.0,16.1,234.0,226.12,169.7
2018,9,4,17,15,422.0,75.0,3.9,15.9,186.5,166.16,117.97
2018,9,4,17,30,363.0,64.0,3.8,15.7,139.0,116.96,76.76
2018,9,4,17,45,296.5,51.5,3.7,15.45,101.0,73.14,43.41
2018,9,4,18,0,230.0,39.0,3.6,15.2,63.0,37.77,20.57
2018,9,4,18,15,138.5,24.0,3.5,15.2,36.0,18.66,0.0
2018,9,4,18,30,47.0,9.0,3.4,15.2,9.0,7.68,0.0
2018,9,4,18,45,23.5,4.5,3.3,15.15,4.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,14.6,2.0,1.71,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.8,4.0,3.28,0.0
2018,9,5,6,15,0.0,9.5,2.3,14.95,9.5,7.8,0.34
2018,9,5,6,30,0.0,15.0,2.3,15.1,15.0,12.33,4.64
2018,9,5,6,45,0.0,21.5,2.3,15.3,21.5,17.7,9.39
2018,9,5,7,0,0.0,28.0,2.3,15.5,28.0,23.08,14.1
2018,9,5,7,15,0.0,31.0,2.3,15.65,31.0,25.57,16.26
2018,9,5,7,30,0.0,34.0,2.3,15.8,34.0,28.06,18.37
2018,9,5,7,45,0.0,44.5,2.3,16.0,44.5,36.79,25.73
2018,9,5,8,0,0.0,55.0,2.3,16.2,55.0,45.54,33.02
2018,9,5,8,15,0.0,69.0,2.35,16.35,69.0,57.23,42.7
2018,9,5,8,30,0.0,83.0,2.4,16.5,83.0,68.95,52.3
2018,9,5,8,45,0.0,90.0,2.45,16.7,90.0,74.84,56.96
2018,9,5,9,0,0.0,97.0,2.5,16.9,97.0,80.81,61.66
2018,9,5,9,15,0.0,105.5,2.65,17.0,105.5,88.1,67.46
2018,9,5,9,30,0.0,114.0,2.8,17.1,114.0,95.44,73.26
2018,9,5,9,45,0.0,118.0,2.9,17.2,118.0,98.92,75.91
2018,9,5,10,0,0.0,122.0,3.0,17.3,122.0,102.43,78.58
2018,9,5,10,15,0.5,135.5,3.15,17.35,136.0,114.62,88.34
2018,9,5,10,30,1.0,149.0,3.3,17.4,150.0,126.92,98.13
2018,9,5,10,45,3.0,165.5,3.4,17.45,168.0,143.35,111.28
2018,9,5,11,0,5.0,182.0,3.5,17.5,186.0,159.96,124.51
2018,9,5,11,15,7.0,200.5,3.55,17.5,206.5,178.51,139.25
2018,9,5,11,30,9.0,219.0,3.6,17.5,227.0,197.21,154.05
2018,9,5,11,45,13.0,252.0,3.7,17.55,263.5,231.19,180.89
2018,9,5,12,0,17.0,285.0,3.8,17.6,300.0,265.55,207.8
2018,9,5,12,15,16.5,283.5,3.9,17.55,298.0,263.67,206.32
2018,9,5,12,30,16.0,282.0,4.0,17.5,296.0,261.71,204.88
2018,9,5,12,45,16.5,282.0,4.05,17.45,296.0,262.05,205.3
2018,9,5,13,0,17.0,282.0,4.1,17.4,296.0,262.29,205.67
2018,9,5,13,15,33.5,294.0,4.2,17.3,321.0,304.79,239.82
2018,9,5,13,30,50.0,306.0,4.3,17.2,346.0,331.04,261.12
2018,9,5,13,45,72.5,330.0,4.35,17.1,386.5,373.81,295.3
2018,9,5,14,0,95.0,354.0,4.4,17.0,427.0,415.34,328.25
2018,9,5,14,15,87.5,336.5,4.45,16.9,401.5,387.9,307.38
2018,9,5,14,30,80.0,319.0,4.5,16.8,376.0,360.79,286.82
2018,9,5,14,45,71.0,297.5,4.55,16.7,346.0,329.01,262.39
2018,9,5,15,0,62.0,276.0,4.6,16.6,316.0,297.95,238.31
2018,9,5,15,15,51.5,252.0,4.6,16.6,283.5,264.28,211.75
2018,9,5,15,30,41.0,228.0,4.6,16.6,251.0,231.74,185.87
2018,9,5,15,45,39.0,208.0,4.65,16.35,228.5,209.15,168.14
2018,9,5,16,0,37.0,188.0,4.7,16.1,206.0,186.87,150.42
2018,9,5,16,15,52.0,170.0,4.65,15.95,192.5,174.72,140.74
2018,9,5,16,30,67.0,152.0,4.6,15.8,179.0,160.89,129.19
2018,9,5,16,45,103.0,134.0,4.55,15.65,168.5,157.39,125.34
2018,9,5,17,0,139.0,116.0,4.5,15.5,158.0,143.63,111.9
2018,9,5,17,15,118.5,95.0,4.45,15.35,126.0,110.22,83.24
2018,9,5,17,30,98.0,74.0,4.4,15.2,94.0,79.62,57.3
2018,9,5,17,45,63.5,54.5,4.35,15.0,66.0,51.93,35.11
2018,9,5,18,0,29.0,35.0,4.3,14.8,38.0,29.08,16.7
2018,9,5,18,15,14.5,20.0,4.25,14.75,21.5,16.06,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.7,5.0,4.27,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.8,2.0,1.71,0.0
2018,9,6,6,0,0.0,4.0,2.3,13.9,4.0,3.41,0.0
2018,9,6,6,15,0.0,9.5,2.25,14.0,9.5,7.8,0.28
2018,9,6,6,30,0.0,15.0,2.2,14.1,15.0,12.33,4.67
2018,9,6,6,45,0.0,22.5,2.15,14.25,22.5,18.53,10.14
2018,9,6,7,0,0.0,30.0,2.1,14.4,30.0,24.74,15.59
2018,9,6,7,15,0.0,37.0,2.1,14.6,37.0,30.54,20.62
2018,9,6,7,30,0.0,44.0,2.1,14.8,44.0,36.36,25.57
2018,9,6,7,45,0.0,53.0,2.1,15.0,53.0,43.86,31.87
2018,9,6,8,0,0.0,62.0,2.1,15.2,62.0,51.37,38.1
2018,9,6,8,15,0.0,72.5,2.2,15.4,72.5,60.15,45.33
2018,9,6,8,30,0.0,83.0,2.3,15.6,83.0,68.95,52.5
2018,9,6,8,45,0.0,93.0,2.4,15.85,93.0,77.39,59.29
2018,9,6,9,0,0.0,103.0,2.5,16.1,103.0,85.95,66.12
2018,9,6,9,15,0.0,112.5,2.7,16.3,112.5,94.13,72.62
2018,9,6,9,30,0.0,122.0,2.9,16.5,122.0,102.35,79.11
2018,9,6,9,45,0.5,132.0,3.05,16.65,132.5,111.46,86.34
2018,9,6,10,0,1.0,142.0,3.2,16.8,143.0,120.65,93.6
2018,9,6,10,15,3.0,161.5,3.3,16.95,164.0,139.58,108.76
2018,9,6,10,30,5.0,181.0,3.4,17.1,185.0,158.78,124.03
2018,9,6,10,45,6.0,189.5,3.5,17.25,194.5,167.45,130.77
2018,9,6,11,0,7.0,198.0,3.6,17.4,204.0,176.18,137.57
2018,9,6,11,15,8.5,212.5,3.6,17.5,219.5,190.81,149.08
2018,9,6,11,30,10.0,227.0,3.6,17.6,235.0,205.52,160.6
2018,9,6,11,45,13.5,256.5,3.65,17.7,268.0,235.95,184.54
2018,9,6,12,0,17.0,286.0,3.7,17.8,301.0,266.68,208.51
2018,9,6,12,15,19.5,299.0,3.65,17.9,316.0,281.25,219.74
2018,9,6,12,30,22.0,312.0,3.6,18.0,331.0,295.77,230.96
2018,9,6,12,45,21.5,305.5,3.6,18.1,324.0,289.0,225.66
2018,9,6,13,0,21.0,299.0,3.6,18.2,317.0,282.16,220.4
2018,9,6,13,15,18.5,285.0,3.6,18.25,300.5,266.38,208.18
2018,9,6,13,30,16.0,271.0,3.6,18.3,284.0,250.69,196.04
2018,9,6,13,45,126.0,237.5,3.65,18.35,334.0,346.81,275.31
2018,9,6,14,0,236.0,204.0,3.7,18.4,384.0,419.29,334.58
2018,9,6,14,15,455.0,165.0,3.7,18.4,494.0,580.6,461.81
2018,9,6,14,30,674.0,126.0,3.7,18.4,604.0,695.2,549.48
2018,9,6,14,45,489.0,154.0,3.7,18.4,491.0,556.65,443.36
2018,9,6,15,0,304.0,182.0,3.7,18.4,378.0,419.67,336.07
2018,9,6,15,15,161.0,191.5,3.7,18.4,294.5,291.6,233.88
2018,9,6,15,30,18.0,201.0,3.7,18.4,211.0,183.73,145.35
2018,9,6,15,45,273.5,152.5,3.75,18.15,285.5,309.52,250.29
2018,9,6,16,0,529.0,104.0,3.8,17.9,360.0,395.04,318.12
2018,9,6,16,15,632.5,87.5,3.8,17.7,360.5,394.21,314.39
2018,9,6,16,30,736.0,71.0,3.8,17.5,361.0,380.68,298.56
2018,9,6,16,45,694.0,66.5,3.85,17.25,308.5,314.91,241.09
2018,9,6,17,0,652.0,62.0,3.9,17.0,256.0,252.25,185.33
2018,9,6,17,15,589.5,56.0,3.85,16.75,205.0,188.71,129.62
2018,9,6,17,30,527.0,50.0,3.8,16.5,154.0,132.51,82.06
2018,9,6,17,45,427.5,42.0,3.75,16.2,109.5,78.76,42.55
2018,9,6,18,0,328.0,34.0,3.7,15.9,65.0,37.87,18.37
2018,9,6,18,15,197.0,21.5,3.7,15.8,37.0,18.32,0.0
2018,9,6,18,30,66.0,9.0,3.7,15.7,9.0,7.68,0.0
2018,9,6,18,45,33.0,4.5,3.7,15.55,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.6,15.15,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,7,5,45,68.0,8.0,2.5,14.2,11.0,0.0,0.0
2018,9,7,6,0,136.0,16.0,2.5,14.4,22.0,13.66,0.0
2018,9,7,6,15,237.0,24.5,2.45,14.6,51.5,25.66,10.61
2018,9,7,6,30,338.0,33.0,2.4,14.8,81.0,60.66,31.6
2018,9,7,6,45,237.5,29.5,2.4,15.05,70.0,66.55,40.09
2018,9,7,7,0,137.0,26.0,2.4,15.3,59.0,56.16,36.84
2018,9,7,7,15,68.5,33.0,2.35,15.5,49.5,50.65,35.61
2018,9,7,7,30,0.0,40.0,2.3,15.7,40.0,33.04,22.62
2018,9,7,7,45,0.0,49.0,2.25,15.9,49.0,40.53,28.93
2018,9,7,8,0,0.0,58.0,2.2,16.1,58.0,48.04,35.15
2018,9,7,8,15,0.0,81.0,2.2,16.35,81.0,67.25,51.12
2018,9,7,8,30,0.0,104.0,2.2,16.6,104.0,86.86,67.18
2018,9,7,8,45,0.0,123.5,2.2,16.8,123.5,103.69,80.76
2018,9,7,9,0,0.0,143.0,2.2,17.0,143.0,120.68,94.33
2018,9,7,9,15,1.0,156.5,2.2,17.25,157.0,133.25,104.19
2018,9,7,9,30,2.0,170.0,2.2,17.5,171.0,145.98,114.11
2018,9,7,9,45,4.0,185.0,2.15,17.7,187.5,161.01,125.87
2018,9,7,10,0,6.0,200.0,2.1,17.9,204.0,176.28,137.72
2018,9,7,10,15,8.5,219.5,2.15,18.0,226.0,196.26,153.33
2018,9,7,10,30,11.0,239.0,2.2,18.1,248.0,216.51,169.04
2018,9,7,10,45,13.0,254.0,2.25,18.25,264.5,232.4,181.2
2018,9,7,11,0,15.0,269.0,2.3,18.4,281.0,248.41,193.43
2018,9,7,11,15,20.5,293.0,2.45,18.5,310.0,276.28,215.03
2018,9,7,11,30,26.0,317.0,2.6,18.6,339.0,322.59,250.56
2018,9,7,11,45,40.0,345.0,2.75,18.65,379.0,365.14,283.24
2018,9,7,12,0,54.0,373.0,2.9,18.7,419.0,407.97,315.88
2018,9,7,12,15,65.0,383.5,3.1,18.7,438.5,429.76,332.71
2018,9,7,12,30,76.0,394.0,3.3,18.7,458.0,451.2,349.37
2018,9,7,12,45,70.0,384.5,3.5,18.75,443.0,434.68,337.08
2018,9,7,13,0,64.0,375.0,3.7,18.8,428.0,417.96,324.75
2018,9,7,13,15,54.0,355.5,3.95,18.75,399.5,387.11,301.68
2018,9,7,13,30,44.0,336.0,4.2,18.7,371.0,356.53,278.65
2018,9,7,13,45,184.5,277.0,4.45,18.65,418.0,456.27,360.85
2018,9,7,14,0,325.0,218.0,4.7,18.6,465.0,530.37,422.06
2018,9,7,14,15,617.5,152.0,4.85,18.55,596.0,705.29,560.34
2018,9,7,14,30,910.0,86.0,5.0,18.5,727.0,837.43,658.7
2018,9,7,14,45,897.5,85.0,5.15,18.45,688.0,790.07,625.52
2018,9,7,15,0,885.0,84.0,5.3,18.4,649.0,740.69,591.28
2018,9,7,15,15,869.5,82.0,5.3,18.4,605.0,686.45,551.06
2018,9,7,15,30,854.0,80.0,5.3,18.4,561.0,631.03,507.8
2018,9,7,15,45,832.0,77.0,5.35,18.2,512.0,572.96,461.72
2018,9,7,16,0,810.0,74.0,5.4,18.0,463.0,511.32,411.45
2018,9,7,16,15,781.5,70.5,5.35,17.8,411.5,446.64,357.0
2018,9,7,16,30,753.0,67.0,5.3,17.6,360.0,383.58,302.22
2018,9,7,16,45,713.0,62.5,5.25,17.45,307.5,317.48,243.72
2018,9,7,17,0,673.0,58.0,5.2,17.3,255.0,255.11,187.41
2018,9,7,17,15,610.0,53.0,5.1,17.05,204.0,190.28,130.18
2018,9,7,17,30,547.0,48.0,5.0,16.8,153.0,133.67,82.05
2018,9,7,17,45,444.0,39.5,4.85,16.55,107.5,77.91,41.06
2018,9,7,18,0,341.0,31.0,4.7,16.3,62.0,35.43,15.8
2018,9,7,18,15,204.5,20.0,4.6,16.2,35.0,17.07,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.1,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.35,16.0,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,15.45,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,8,5,45,97.0,10.0,4.35,15.1,13.5,0.0,0.0
2018,9,8,6,0,194.0,20.0,4.5,15.3,27.0,17.07,0.0
2018,9,8,6,15,334.0,29.0,4.5,15.5,65.0,32.78,13.8
2018,9,8,6,30,474.0,38.0,4.5,15.7,103.0,78.34,40.47
2018,9,8,6,45,385.0,55.0,4.55,15.9,123.0,114.12,73.13
2018,9,8,7,0,296.0,72.0,4.6,16.1,143.0,135.33,97.01
2018,9,8,7,15,278.5,97.5,4.55,16.3,177.0,170.5,129.78
2018,9,8,7,30,261.0,123.0,4.5,16.5,211.0,207.33,163.2
2018,9,8,7,45,358.0,128.0,4.45,16.7,270.0,276.3,220.55
2018,9,8,8,0,455.0,133.0,4.4,16.9,329.0,350.24,281.78
2018,9,8,8,15,457.5,149.5,4.35,17.1,367.0,396.18,319.96
2018,9,8,8,30,460.0,166.0,4.3,17.3,405.0,441.49,356.53
2018,9,8,8,45,497.0,173.5,4.25,17.5,453.0,498.99,401.91
2018,9,8,9,0,534.0,181.0,4.2,17.7,501.0,558.84,448.02
2018,9,8,9,15,689.5,140.0,4.2,17.85,583.0,664.99,530.37
2018,9,8,9,30,845.0,99.0,4.2,18.0,665.0,764.13,603.8
2018,9,8,9,45,879.5,91.5,4.15,18.15,708.0,818.48,640.86
2018,9,8,10,0,914.0,84.0,4.1,18.3,751.0,872.09,677.07
2018,9,8,10,15,920.5,86.0,4.1,18.45,780.0,910.28,702.17
2018,9,8,10,30,927.0,88.0,4.1,18.6,809.0,945.34,725.01
2018,9,8,10,45,931.0,89.5,4.15,18.75,830.5,974.19,743.75
2018,9,8,11,0,935.0,91.0,4.2,18.9,852.0,999.45,760.05
2018,9,8,11,15,937.5,91.5,4.3,19.0,866.0,1018.44,772.58
2018,9,8,11,30,940.0,92.0,4.4,19.1,880.0,1033.55,782.59
2018,9,8,11,45,941.0,92.0,4.5,19.2,885.5,1042.68,789.07
2018,9,8,12,0,942.0,92.0,4.6,19.3,891.0,1047.79,792.98
2018,9,8,12,15,943.0,91.0,4.8,19.3,889.0,1047.75,794.8
2018,9,8,12,30,944.0,90.0,5.0,19.3,887.0,1043.64,793.92
2018,9,8,12,45,946.5,86.5,5.15,19.35,877.5,1034.22,788.87
2018,9,8,13,0,949.0,83.0,5.3,19.4,868.0,1020.69,781.06
2018,9,8,13,15,945.0,83.0,5.45,19.45,850.5,1000.71,768.76
2018,9,8,13,30,941.0,83.0,5.6,19.5,833.0,976.96,753.81
2018,9,8,13,45,934.5,82.5,5.7,19.55,807.5,946.75,733.89
2018,9,8,14,0,928.0,82.0,5.8,19.6,782.0,913.18,711.49
2018,9,8,14,15,920.5,80.5,5.85,19.65,750.0,874.51,684.98
2018,9,8,14,30,913.0,79.0,5.9,19.7,718.0,832.94,656.18
2018,9,8,14,45,903.5,77.5,5.95,19.75,680.5,787.16,624.0
2018,9,8,15,0,894.0,76.0,6.0,19.8,643.0,739.09,589.78
2018,9,8,15,15,879.5,74.0,6.0,19.8,599.5,685.04,549.84
2018,9,8,15,30,865.0,72.0,6.0,19.8,556.0,629.73,506.48
2018,9,8,15,45,847.5,70.0,6.05,19.55,509.0,571.69,460.36
2018,9,8,16,0,830.0,68.0,6.1,19.3,462.0,513.29,412.45
2018,9,8,16,15,803.5,66.0,6.1,19.0,412.0,452.24,360.82
2018,9,8,16,30,777.0,64.0,6.1,18.7,362.0,390.25,306.85
2018,9,8,16,45,735.5,60.5,6.1,18.35,309.0,323.18,247.58
2018,9,8,17,0,694.0,57.0,6.1,18.0,256.0,259.96,190.52
2018,9,8,17,15,628.0,52.0,6.0,17.6,204.0,193.17,131.66
2018,9,8,17,30,562.0,47.0,5.9,17.2,152.0,134.94,82.26
2018,9,8,17,45,447.0,39.5,5.85,16.8,106.0,78.06,40.93
2018,9,8,18,0,332.0,32.0,5.8,16.4,60.0,36.03,15.64
2018,9,8,18,15,196.0,20.0,5.7,16.25,33.5,17.07,0.0
2018,9,8,18,30,60.0,8.0,5.6,16.1,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.55,15.9,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.65,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
