Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,19,5,45,23.5,5.0,3.7,13.75,5.0,0.0,0.0
2018,9,19,6,0,47.0,10.0,3.8,13.9,10.0,8.54,0.0
2018,9,19,6,15,157.0,25.5,3.75,14.1,40.0,30.48,0.0
2018,9,19,6,30,267.0,41.0,3.7,14.3,70.0,71.8,40.74
2018,9,19,6,45,281.0,51.5,3.65,14.5,96.5,104.02,69.33
2018,9,19,7,0,295.0,62.0,3.6,14.7,123.0,137.88,100.3
2018,9,19,7,15,175.0,89.0,3.3,14.9,128.0,142.15,110.35
2018,9,19,7,30,55.0,116.0,3.0,15.1,133.0,124.51,99.2
2018,9,19,7,45,79.0,139.5,2.75,15.3,168.5,160.43,129.36
2018,9,19,8,0,103.0,163.0,2.5,15.5,204.0,207.27,168.08
2018,9,19,8,15,142.5,184.5,2.25,15.75,249.5,256.65,208.24
2018,9,19,8,30,182.0,206.0,2.0,16.0,295.0,310.32,251.08
2018,9,19,8,45,279.0,211.0,1.8,16.25,362.0,400.45,322.22
2018,9,19,9,0,376.0,216.0,1.6,16.5,429.0,488.97,389.82
2018,9,19,9,15,482.0,201.0,1.55,16.8,494.5,586.85,462.84
2018,9,19,9,30,588.0,186.0,1.5,17.1,560.0,685.19,533.73
2018,9,19,9,45,704.0,155.0,1.45,17.4,627.0,776.13,597.21
2018,9,19,10,0,820.0,124.0,1.4,17.7,694.0,865.85,655.32
2018,9,19,10,15,853.5,117.0,1.5,18.05,731.0,915.82,687.1
2018,9,19,10,30,887.0,110.0,1.6,18.4,768.0,953.73,711.08
2018,9,19,10,45,893.0,111.0,1.65,18.8,789.0,982.24,728.1
2018,9,19,11,0,899.0,112.0,1.7,19.2,810.0,1007.34,742.97
2018,9,19,11,15,902.5,112.0,1.8,19.55,823.0,1025.34,754.18
2018,9,19,11,30,906.0,112.0,1.9,19.9,836.0,1039.59,763.12
2018,9,19,11,45,907.5,112.5,2.0,20.25,841.5,1048.53,768.78
2018,9,19,12,0,909.0,113.0,2.1,20.6,847.0,1053.55,772.09
2018,9,19,12,15,908.5,112.5,2.25,20.8,843.5,1051.52,772.07
2018,9,19,12,30,908.0,112.0,2.4,21.0,840.0,1045.55,769.6
2018,9,19,12,45,905.0,111.5,2.6,21.2,828.5,1033.18,763.54
2018,9,19,13,0,902.0,111.0,2.8,21.4,817.0,1017.0,754.92
2018,9,19,13,15,897.0,110.0,3.0,21.4,798.0,994.63,742.67
2018,9,19,13,30,892.0,109.0,3.2,21.4,779.0,968.73,727.89
2018,9,19,13,45,884.5,107.0,3.4,21.4,752.0,936.08,708.29
2018,9,19,14,0,877.0,105.0,3.6,21.4,725.0,900.34,686.27
2018,9,19,14,15,865.5,104.0,3.8,21.25,691.5,859.38,660.62
2018,9,19,14,30,854.0,103.0,4.0,21.1,658.0,823.81,638.34
2018,9,19,14,45,837.5,100.5,4.2,20.95,617.5,772.03,603.91
2018,9,19,15,0,821.0,98.0,4.4,20.8,577.0,718.8,567.84
2018,9,19,15,15,800.0,95.0,4.4,20.8,531.5,660.83,524.75
2018,9,19,15,30,779.0,92.0,4.4,20.8,486.0,602.47,480.04
2018,9,19,15,45,750.0,89.0,4.65,20.4,437.5,539.46,431.81
2018,9,19,16,0,721.0,86.0,4.9,20.0,389.0,478.57,383.26
2018,9,19,16,15,680.0,81.5,4.95,19.6,338.0,411.05,327.36
2018,9,19,16,30,639.0,77.0,5.0,19.2,287.0,346.9,272.48
2018,9,19,16,45,579.0,70.5,5.0,18.85,235.5,278.05,212.73
2018,9,19,17,0,519.0,64.0,5.0,18.5,184.0,215.74,157.78
2018,9,19,17,15,426.5,55.0,4.95,18.05,136.5,151.11,102.86
2018,9,19,17,30,334.0,46.0,4.9,17.6,89.0,96.49,58.52
2018,9,19,17,45,215.0,32.0,4.85,17.1,55.0,48.83,20.41
2018,9,19,18,0,96.0,18.0,4.8,16.6,21.0,16.99,0.0
2018,9,19,18,15,48.0,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,9,20,5,45,33.5,5.0,2.4,16.85,5.0,0.0,0.0
2018,9,20,6,0,67.0,10.0,2.4,16.9,10.0,8.54,0.0
2018,9,20,6,15,200.0,23.0,2.4,17.35,40.5,32.18,0.0
2018,9,20,6,30,333.0,36.0,2.4,17.8,71.0,77.37,41.47
2018,9,20,6,45,433.5,45.0,2.4,18.25,117.5,128.97,82.2
2018,9,20,7,0,534.0,54.0,2.4,18.7,164.0,193.29,135.58
2018,9,20,7,15,596.5,60.0,2.3,19.0,215.0,255.22,189.81
2018,9,20,7,30,659.0,66.0,2.2,19.3,266.0,324.14,249.31
2018,9,20,7,45,702.0,70.5,2.15,19.65,318.5,389.6,305.02
2018,9,20,8,0,745.0,75.0,2.1,20.0,371.0,458.37,361.42
2018,9,20,8,15,774.5,79.0,2.0,20.35,421.5,522.84,412.35
2018,9,20,8,30,804.0,83.0,1.9,20.7,472.0,588.67,462.2
2018,9,20,8,45,825.0,85.5,1.8,21.05,518.0,648.27,505.49
2018,9,20,9,0,846.0,88.0,1.7,21.4,564.0,707.56,546.87
2018,9,20,9,15,863.0,89.0,1.65,21.8,605.5,755.24,577.28
2018,9,20,9,30,880.0,90.0,1.6,22.2,647.0,807.11,609.76
2018,9,20,9,45,893.5,91.0,1.5,22.6,683.0,854.39,637.77
2018,9,20,10,0,907.0,92.0,1.4,23.0,719.0,899.44,663.58
2018,9,20,10,15,915.0,93.0,1.4,23.3,747.5,937.02,685.62
2018,9,20,10,30,923.0,94.0,1.4,23.6,776.0,971.52,705.54
2018,9,20,10,45,928.5,95.0,1.45,23.9,797.0,1000.34,722.53
2018,9,20,11,0,934.0,96.0,1.5,24.2,818.0,1025.59,737.32
2018,9,20,11,15,937.5,96.5,1.6,24.3,831.5,1044.59,749.64
2018,9,20,11,30,941.0,97.0,1.7,24.4,845.0,1059.7,759.7
2018,9,20,11,45,942.0,97.5,1.8,24.5,850.0,1068.31,765.84
2018,9,20,12,0,943.0,98.0,1.9,24.6,855.0,1072.85,769.63
2018,9,20,12,15,942.0,97.0,2.0,24.65,851.0,1069.61,768.84
2018,9,20,12,30,941.0,96.0,2.1,24.7,847.0,1062.3,765.64
2018,9,20,12,45,938.5,95.0,2.2,24.75,835.0,1049.44,759.04
2018,9,20,13,0,936.0,94.0,2.3,24.8,823.0,1032.63,749.99
2018,9,20,13,15,931.0,94.0,2.4,24.75,804.0,1010.66,737.91
2018,9,20,13,30,926.0,94.0,2.5,24.7,785.0,985.02,723.42
2018,9,20,13,45,919.5,92.0,2.6,24.65,758.0,952.28,704.15
2018,9,20,14,0,913.0,90.0,2.7,24.6,731.0,916.27,682.51
2018,9,20,14,15,903.0,88.5,2.7,24.45,697.0,874.76,656.4
2018,9,20,14,30,893.0,87.0,2.7,24.3,663.0,830.64,628.24
2018,9,20,14,45,879.0,85.0,2.75,24.2,623.0,780.51,595.73
2018,9,20,15,0,865.0,83.0,2.8,24.1,583.0,728.62,561.42
2018,9,20,15,15,846.0,81.0,2.8,24.1,538.0,676.82,524.97
2018,9,20,15,30,827.0,79.0,2.8,24.1,493.0,618.65,481.82
2018,9,20,15,45,801.0,75.5,2.85,23.75,443.5,554.46,433.63
2018,9,20,16,0,775.0,72.0,2.9,23.4,394.0,491.04,384.2
2018,9,20,16,15,737.5,68.5,2.9,22.95,342.5,423.45,329.73
2018,9,20,16,30,700.0,65.0,2.9,22.5,291.0,358.66,275.52
2018,9,20,16,45,646.0,59.0,2.9,22.05,239.0,289.11,216.21
2018,9,20,17,0,592.0,53.0,2.9,21.6,187.0,225.12,160.41
2018,9,20,17,15,503.0,46.0,2.9,21.0,139.0,158.84,104.51
2018,9,20,17,30,414.0,39.0,2.9,20.4,91.0,103.5,59.69
2018,9,20,17,45,278.0,28.0,2.85,19.75,56.0,51.18,17.54
2018,9,20,18,0,142.0,17.0,2.8,19.1,21.0,16.86,0.0
2018,9,20,18,15,71.0,8.5,2.75,18.8,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.35,17.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,5,45,35.0,5.0,1.15,15.35,5.0,0.0,0.0
2018,9,21,6,0,70.0,10.0,1.1,15.4,10.0,8.54,0.0
2018,9,21,6,15,205.5,22.0,1.25,15.7,39.5,32.18,0.0
2018,9,21,6,30,341.0,34.0,1.4,16.0,69.0,77.68,41.27
2018,9,21,6,45,438.0,43.5,1.5,16.3,115.0,129.78,83.18
2018,9,21,7,0,535.0,53.0,1.6,16.6,161.0,194.2,137.21
2018,9,21,7,15,597.0,59.0,1.65,16.9,212.0,256.15,191.77
2018,9,21,7,30,659.0,65.0,1.7,17.2,263.0,325.02,251.57
2018,9,21,7,45,701.0,69.0,1.8,17.5,314.5,389.2,306.79
2018,9,21,8,0,743.0,73.0,1.9,17.8,366.0,457.3,363.38
2018,9,21,8,15,696.0,92.0,1.95,18.3,394.5,496.36,395.22
2018,9,21,8,30,649.0,111.0,2.0,18.8,423.0,527.93,419.76
2018,9,21,8,45,430.5,172.0,2.05,19.3,387.5,475.73,377.79
2018,9,21,9,0,212.0,233.0,2.1,19.8,352.0,380.42,301.38
2018,9,21,9,15,164.0,258.0,2.15,20.15,354.0,380.47,300.07
2018,9,21,9,30,116.0,283.0,2.2,20.5,356.0,375.98,294.54
2018,9,21,9,45,91.5,290.0,2.2,20.85,349.5,352.26,275.1
2018,9,21,10,0,67.0,297.0,2.2,21.2,343.0,341.28,265.29
2018,9,21,10,15,58.0,302.0,2.2,21.45,343.0,340.38,263.72
2018,9,21,10,30,49.0,307.0,2.2,21.7,343.0,338.8,261.62
2018,9,21,10,45,38.5,299.5,2.2,21.95,328.5,322.11,248.14
2018,9,21,11,0,28.0,292.0,2.2,22.2,314.0,304.9,234.35
2018,9,21,11,15,22.5,283.5,2.25,22.3,301.0,273.02,209.82
2018,9,21,11,30,17.0,275.0,2.3,22.4,288.0,259.58,199.31
2018,9,21,11,45,17.0,274.0,2.35,22.45,287.5,258.72,198.64
2018,9,21,12,0,17.0,273.0,2.4,22.5,287.0,257.81,197.92
2018,9,21,12,15,21.0,285.5,2.45,22.45,302.5,273.77,210.34
2018,9,21,12,30,25.0,298.0,2.5,22.4,318.0,289.72,222.7
2018,9,21,12,45,28.5,302.5,2.6,22.3,325.0,317.01,243.74
2018,9,21,13,0,32.0,307.0,2.7,22.2,332.0,324.69,249.92
2018,9,21,13,15,37.0,307.5,2.75,22.0,335.5,329.42,254.11
2018,9,21,13,30,42.0,308.0,2.8,21.8,339.0,333.82,258.13
2018,9,21,13,45,188.0,268.0,2.85,21.6,400.0,442.2,345.7
2018,9,21,14,0,334.0,228.0,2.9,21.4,461.0,558.39,436.07
2018,9,21,14,15,604.0,158.0,2.9,21.15,554.5,709.36,552.2
2018,9,21,14,30,874.0,88.0,2.9,20.9,648.0,816.54,629.54
2018,9,21,14,45,827.0,93.0,2.9,20.7,596.5,756.09,587.59
2018,9,21,15,0,780.0,98.0,2.9,20.5,545.0,689.34,541.59
2018,9,21,15,15,731.5,99.0,2.9,20.5,492.0,618.77,489.28
2018,9,21,15,30,683.0,100.0,2.9,20.5,439.0,552.42,438.74
2018,9,21,15,45,631.5,97.5,2.85,19.95,386.0,481.72,384.34
2018,9,21,16,0,580.0,95.0,2.8,19.4,333.0,414.9,331.35
2018,9,21,16,15,557.5,87.0,2.75,19.05,291.0,360.22,286.11
2018,9,21,16,30,535.0,79.0,2.7,18.7,249.0,307.11,240.59
2018,9,21,16,45,490.5,70.0,2.65,18.3,204.0,247.4,188.88
2018,9,21,17,0,446.0,61.0,2.6,17.9,159.0,192.55,140.49
2018,9,21,17,15,382.5,49.5,2.55,17.5,117.5,136.56,92.24
2018,9,21,17,30,319.0,38.0,2.5,17.1,76.0,88.59,52.22
2018,9,21,17,45,222.0,26.5,2.5,16.7,47.0,44.92,12.6
2018,9,21,18,0,125.0,15.0,2.5,16.3,18.0,14.84,0.0
2018,9,21,18,15,62.5,7.5,2.5,16.1,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,45,23.5,4.0,2.1,13.65,4.0,0.0,0.0
2018,9,22,6,0,47.0,8.0,2.1,13.7,8.0,6.83,0.0
2018,9,22,6,15,158.0,19.5,2.1,13.95,33.0,26.93,0.0
2018,9,22,6,30,269.0,31.0,2.1,14.2,58.0,67.36,36.01
2018,9,22,6,45,279.0,33.5,2.1,14.45,76.0,91.73,59.16
2018,9,22,7,0,289.0,36.0,2.1,14.7,94.0,116.59,82.87
2018,9,22,7,15,144.5,44.5,2.0,14.85,73.5,95.96,72.52
2018,9,22,7,30,0.0,53.0,1.9,15.0,53.0,43.86,31.92
2018,9,22,7,45,0.0,65.5,1.8,15.15,65.5,54.28,40.79
2018,9,22,8,0,0.0,78.0,1.7,15.3,78.0,64.86,49.62
2018,9,22,8,15,0.0,86.0,1.65,15.5,86.0,71.65,55.14
2018,9,22,8,30,0.0,94.0,1.6,15.7,94.0,78.48,60.63
2018,9,22,8,45,1.0,124.5,1.55,15.95,125.0,105.95,83.17
2018,9,22,9,0,2.0,155.0,1.5,16.2,156.0,134.0,105.81
2018,9,22,9,15,3.5,172.0,1.55,16.4,174.0,150.49,118.83
2018,9,22,9,30,5.0,189.0,1.6,16.6,192.0,167.23,131.96
2018,9,22,9,45,6.0,197.0,1.7,16.8,201.0,175.41,138.17
2018,9,22,10,0,7.0,205.0,1.8,17.0,210.0,183.71,144.48
2018,9,22,10,15,12.0,229.0,1.9,17.15,237.5,210.67,165.75
2018,9,22,10,30,17.0,253.0,2.0,17.3,265.0,238.14,187.2
2018,9,22,10,45,18.5,263.0,2.15,17.45,276.5,249.32,195.7
2018,9,22,11,0,20.0,273.0,2.3,17.6,288.0,260.56,204.3
2018,9,22,11,15,20.0,277.5,2.45,17.65,293.0,265.07,207.7
2018,9,22,11,30,20.0,282.0,2.6,17.7,298.0,269.54,211.12
2018,9,22,11,45,20.5,285.5,2.8,17.8,302.0,273.51,214.19
2018,9,22,12,0,21.0,289.0,3.0,17.9,306.0,277.42,217.26
2018,9,22,12,15,29.5,305.0,3.2,17.9,328.5,321.65,251.96
2018,9,22,12,30,38.0,321.0,3.4,17.9,351.0,346.83,271.73
2018,9,22,12,45,41.0,322.5,3.6,17.95,354.5,351.0,275.22
2018,9,22,13,0,44.0,324.0,3.8,18.0,358.0,354.94,278.63
2018,9,22,13,15,45.5,316.0,3.9,18.0,350.5,347.12,272.99
2018,9,22,13,30,47.0,308.0,4.0,18.0,343.0,339.12,267.25
2018,9,22,13,45,200.5,271.0,4.1,18.05,411.0,475.24,377.67
2018,9,22,14,0,354.0,234.0,4.2,18.1,479.0,582.89,463.31
2018,9,22,14,15,621.5,159.5,4.2,18.1,564.5,726.28,576.16
2018,9,22,14,30,889.0,85.0,4.2,18.1,650.0,825.59,649.38
2018,9,22,14,45,877.0,81.5,4.2,18.15,610.0,775.35,613.43
2018,9,22,15,0,865.0,78.0,4.2,18.2,570.0,723.2,576.6
2018,9,22,15,15,794.0,87.5,4.2,18.2,511.0,648.85,521.0
2018,9,22,15,30,723.0,97.0,4.2,18.2,452.0,574.32,462.85
2018,9,22,15,45,723.5,86.5,4.15,18.1,410.5,522.68,421.84
2018,9,22,16,0,724.0,76.0,4.1,18.0,369.0,468.6,377.32
2018,9,22,16,15,685.5,71.0,4.15,17.85,318.5,402.3,321.69
2018,9,22,16,30,647.0,66.0,4.2,17.7,268.0,338.52,266.45
2018,9,22,16,45,616.0,58.0,4.2,17.5,222.0,277.69,212.05
2018,9,22,17,0,585.0,50.0,4.2,17.3,176.0,219.9,159.17
2018,9,22,17,15,488.0,43.5,4.3,17.0,129.0,153.02,101.75
2018,9,22,17,30,391.0,37.0,4.4,16.7,82.0,98.07,56.45
2018,9,22,17,45,238.0,24.5,4.45,16.4,47.5,44.07,7.62
2018,9,22,18,0,85.0,12.0,4.5,16.1,13.0,11.61,0.0
2018,9,22,18,15,42.5,6.0,4.5,15.9,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.2,14.15,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.2,14.2,9.0,7.68,0.0
2018,9,23,6,15,165.0,23.0,3.4,14.5,36.5,30.81,0.0
2018,9,23,6,30,281.0,37.0,3.6,14.8,64.0,74.06,40.05
2018,9,23,6,45,325.0,48.0,3.8,15.1,98.0,113.28,74.8
2018,9,23,7,0,369.0,59.0,4.0,15.4,132.0,158.13,114.52
2018,9,23,7,15,306.0,83.5,3.95,15.6,156.0,187.71,145.02
2018,9,23,7,30,243.0,108.0,3.9,15.8,180.0,202.07,161.02
2018,9,23,7,45,270.0,126.0,3.9,15.95,219.5,247.77,200.46
2018,9,23,8,0,297.0,144.0,3.9,16.1,259.0,296.41,241.53
2018,9,23,8,15,260.5,169.0,3.85,16.3,279.5,319.64,260.75
2018,9,23,8,30,224.0,194.0,3.8,16.5,300.0,338.48,275.48
2018,9,23,8,45,273.0,208.0,3.7,16.7,350.0,398.3,323.31
2018,9,23,9,0,322.0,222.0,3.6,16.9,400.0,462.39,373.44
2018,9,23,9,15,390.0,222.0,3.55,17.05,453.5,529.95,425.93
2018,9,23,9,30,458.0,222.0,3.5,17.2,507.0,618.38,492.69
2018,9,23,9,45,534.0,208.0,3.45,17.35,558.0,688.11,544.7
2018,9,23,10,0,610.0,194.0,3.4,17.5,609.0,768.4,603.18
2018,9,23,10,15,683.0,168.0,3.4,17.65,650.5,829.36,646.1
2018,9,23,10,30,756.0,142.0,3.4,17.8,692.0,883.6,682.73
2018,9,23,10,45,835.5,120.5,3.4,17.9,744.0,955.45,731.21
2018,9,23,11,0,915.0,99.0,3.4,18.0,796.0,1014.87,770.25
2018,9,23,11,15,919.0,98.5,3.5,18.05,808.5,1032.7,781.85
2018,9,23,11,30,923.0,98.0,3.6,18.1,821.0,1046.72,791.38
2018,9,23,11,45,925.0,98.0,3.7,18.1,826.0,1055.37,797.61
2018,9,23,12,0,927.0,98.0,3.8,18.1,831.0,1060.04,801.34
2018,9,23,12,15,929.0,96.0,4.0,18.05,828.0,1058.45,801.9
2018,9,23,12,30,931.0,94.0,4.2,18.0,825.0,1052.81,799.84
2018,9,23,12,45,935.0,90.5,4.45,17.95,815.5,1043.41,795.88
2018,9,23,13,0,939.0,87.0,4.7,17.9,806.0,1029.91,789.77
2018,9,23,13,15,934.0,87.0,4.85,17.8,787.0,1007.6,776.71
2018,9,23,13,30,929.0,87.0,5.0,17.7,768.0,981.63,761.03
2018,9,23,13,45,910.5,89.0,5.2,17.6,736.5,942.05,735.85
2018,9,23,14,0,892.0,91.0,5.4,17.5,705.0,899.9,708.43
2018,9,23,14,15,892.0,86.5,5.4,17.4,675.0,864.01,684.03
2018,9,23,14,30,892.0,82.0,5.4,17.3,645.0,824.83,657.0
2018,9,23,14,45,876.5,81.0,5.4,17.2,605.0,774.49,621.41
2018,9,23,15,0,861.0,80.0,5.4,17.1,565.0,722.55,584.18
2018,9,23,15,15,841.5,78.0,5.4,17.1,520.0,670.47,544.99
2018,9,23,15,30,822.0,76.0,5.4,17.1,475.0,612.09,498.78
2018,9,23,15,45,795.0,73.0,5.15,16.9,426.0,548.03,446.58
2018,9,23,16,0,768.0,70.0,4.9,16.7,377.0,484.87,393.71
2018,9,23,16,15,727.5,66.5,4.75,16.55,325.5,416.24,335.11
2018,9,23,16,30,687.0,63.0,4.6,16.4,274.0,350.8,277.54
2018,9,23,16,45,625.0,58.0,4.5,16.25,222.5,280.6,215.29
2018,9,23,17,0,563.0,53.0,4.4,16.1,171.0,216.72,157.83
2018,9,23,17,15,461.5,45.5,4.3,15.9,124.0,149.23,99.85
2018,9,23,17,30,360.0,38.0,4.2,15.7,77.0,94.28,54.39
2018,9,23,17,45,216.0,24.5,4.15,15.5,44.5,41.92,1.25
2018,9,23,18,0,72.0,11.0,4.1,15.3,12.0,10.54,0.0
2018,9,23,18,15,36.0,5.5,3.95,15.2,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.9,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.71,0.0
2018,9,24,6,15,0.0,9.0,0.35,14.05,9.0,7.68,0.0
2018,9,24,6,30,0.0,16.0,0.4,14.2,16.0,13.18,4.45
2018,9,24,6,45,0.0,28.0,0.5,14.4,28.0,23.11,13.72
2018,9,24,7,0,0.0,40.0,0.6,14.6,40.0,33.07,22.52
2018,9,24,7,15,3.0,62.0,0.7,14.85,63.0,52.84,39.47
2018,9,24,7,30,6.0,84.0,0.8,15.1,86.0,73.38,56.92
2018,9,24,7,45,9.5,107.0,0.85,15.35,110.5,95.63,75.56
2018,9,24,8,0,13.0,130.0,0.9,15.6,135.0,118.48,94.4
2018,9,24,8,15,13.0,146.5,0.9,15.95,152.0,133.83,106.69
2018,9,24,8,30,13.0,163.0,0.9,16.3,169.0,149.25,118.84
2018,9,24,8,45,26.0,189.5,0.85,16.65,203.0,182.87,145.72
2018,9,24,9,0,39.0,216.0,0.8,17.0,237.0,229.77,182.55
2018,9,24,9,15,60.0,244.0,0.85,17.45,279.5,275.9,218.24
2018,9,24,9,30,81.0,272.0,0.9,17.9,322.0,324.1,254.86
2018,9,24,9,45,103.0,291.5,0.95,18.35,359.0,365.9,286.07
2018,9,24,10,0,125.0,311.0,1.0,18.8,396.0,426.23,330.43
2018,9,24,10,15,142.5,326.5,1.05,19.25,427.0,463.26,356.79
2018,9,24,10,30,160.0,342.0,1.1,19.7,458.0,500.87,383.4
2018,9,24,10,45,142.5,351.0,1.15,20.15,456.5,498.18,379.8
2018,9,24,11,0,125.0,360.0,1.2,20.6,455.0,494.13,375.57
2018,9,24,11,15,119.0,365.5,1.35,20.8,457.0,496.52,377.29
2018,9,24,11,30,113.0,371.0,1.5,21.0,459.0,498.15,378.42
2018,9,24,11,45,113.5,373.5,1.65,21.2,462.5,502.4,381.7
2018,9,24,12,0,114.0,376.0,1.8,21.4,466.0,506.04,384.54
2018,9,24,12,15,96.5,366.5,1.95,21.35,442.5,456.49,348.77
2018,9,24,12,30,79.0,357.0,2.1,21.3,419.0,427.98,328.07
2018,9,24,12,45,76.5,352.0,2.25,21.25,411.0,419.3,322.27
2018,9,24,13,0,74.0,347.0,2.4,21.2,403.0,410.4,316.18
2018,9,24,13,15,71.0,335.5,2.55,21.0,388.5,393.82,304.54
2018,9,24,13,30,68.0,324.0,2.7,20.8,374.0,377.18,292.78
2018,9,24,13,45,219.5,279.5,2.85,20.6,431.0,503.08,393.18
2018,9,24,14,0,371.0,235.0,3.0,20.4,488.0,600.11,469.46
2018,9,24,14,15,635.5,160.0,3.05,20.15,568.0,739.53,577.31
2018,9,24,14,30,900.0,85.0,3.1,19.9,648.0,834.81,646.46
2018,9,24,14,45,884.5,83.0,3.15,19.65,607.0,782.95,611.08
2018,9,24,15,0,869.0,81.0,3.2,19.4,566.0,729.46,575.03
2018,9,24,15,15,849.5,78.5,3.2,19.4,520.5,676.42,536.79
2018,9,24,15,30,830.0,76.0,3.2,19.4,475.0,617.02,491.56
2018,9,24,15,45,800.0,73.5,3.25,18.85,425.0,551.31,441.17
2018,9,24,16,0,770.0,71.0,3.3,18.3,375.0,486.8,389.75
2018,9,24,16,15,728.5,66.5,3.3,17.95,322.5,416.5,331.49
2018,9,24,16,30,687.0,62.0,3.3,17.6,270.0,349.55,273.98
2018,9,24,16,45,626.0,56.5,3.3,17.25,218.5,279.25,212.53
2018,9,24,17,0,565.0,51.0,3.3,16.9,167.0,215.15,155.45
2018,9,24,17,15,464.5,43.0,3.2,16.6,120.0,147.37,97.56
2018,9,24,17,30,364.0,35.0,3.1,16.3,73.0,92.12,51.67
2018,9,24,17,45,220.5,23.0,3.0,15.95,42.0,40.6,0.0
2018,9,24,18,0,77.0,11.0,2.9,15.6,11.0,10.61,0.0
2018,9,24,18,15,38.5,5.5,2.7,15.5,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.2,14.0,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,14.1,2.0,0.0,0.0
2018,9,25,6,15,38.5,10.5,1.0,14.35,14.0,11.39,0.0
2018,9,25,6,30,77.0,19.0,0.9,14.6,26.0,29.24,13.29
2018,9,25,6,45,77.0,24.0,0.85,14.9,35.0,39.33,23.98
2018,9,25,7,0,77.0,29.0,0.8,15.2,44.0,49.47,33.75
2018,9,25,7,15,38.5,40.0,0.8,15.45,47.5,49.8,35.98
2018,9,25,7,30,0.0,51.0,0.8,15.7,51.0,42.19,30.46
2018,9,25,7,45,0.0,68.5,0.8,15.95,68.5,56.87,42.88
2018,9,25,8,0,0.0,86.0,0.8,16.2,86.0,71.99,55.45
2018,9,25,8,15,0.0,93.0,0.9,16.45,93.0,77.9,60.16
2018,9,25,8,30,0.0,100.0,1.0,16.7,100.0,83.85,64.86
2018,9,25,8,45,0.0,116.5,1.15,17.0,116.5,98.31,76.52
2018,9,25,9,0,0.0,133.0,1.3,17.3,133.0,112.9,88.14
2018,9,25,9,15,1.0,153.0,1.45,17.55,153.5,131.55,103.01
2018,9,25,9,30,2.0,173.0,1.6,17.8,174.0,150.48,117.95
2018,9,25,9,45,4.0,186.0,1.75,18.05,188.5,164.0,128.48
2018,9,25,10,0,6.0,199.0,1.9,18.3,203.0,177.74,139.15
2018,9,25,10,15,10.5,221.0,2.0,18.55,228.5,202.39,158.49
2018,9,25,10,30,15.0,243.0,2.1,18.8,254.0,227.5,177.98
2018,9,25,10,45,15.5,248.5,2.2,19.0,260.0,233.39,182.24
2018,9,25,11,0,16.0,254.0,2.3,19.2,266.0,239.28,186.59
2018,9,25,11,15,16.0,258.5,2.4,19.35,270.5,243.71,189.83
2018,9,25,11,30,16.0,263.0,2.5,19.5,275.0,248.12,193.09
2018,9,25,11,45,21.5,280.5,2.55,19.65,297.0,270.56,210.52
2018,9,25,12,0,27.0,298.0,2.6,19.8,319.0,313.35,243.39
2018,9,25,12,15,30.0,304.0,2.65,19.8,327.5,322.67,250.53
2018,9,25,12,30,33.0,310.0,2.7,19.8,336.0,331.86,257.73
2018,9,25,12,45,32.5,306.0,2.75,19.8,331.0,326.79,253.98
2018,9,25,13,0,32.0,302.0,2.8,19.8,326.0,321.6,250.24
2018,9,25,13,15,37.0,301.0,2.85,19.7,328.0,324.82,253.28
2018,9,25,13,30,42.0,300.0,2.9,19.6,330.0,327.73,256.11
2018,9,25,13,45,153.0,268.5,2.9,19.5,373.0,412.94,325.75
2018,9,25,14,0,264.0,237.0,2.9,19.4,416.0,489.54,387.13
2018,9,25,14,15,469.0,183.5,2.9,19.25,482.5,614.66,485.62
2018,9,25,14,30,674.0,130.0,2.9,19.1,549.0,712.54,560.61
2018,9,25,14,45,699.0,118.5,2.85,19.0,528.5,689.21,544.08
2018,9,25,15,0,724.0,107.0,2.8,18.9,508.0,661.36,524.34
2018,9,25,15,15,737.5,97.0,2.8,18.9,476.0,620.85,494.39
2018,9,25,15,30,751.0,87.0,2.8,18.9,444.0,579.49,462.82
2018,9,25,15,45,729.5,82.5,2.7,18.45,399.0,520.48,416.78
2018,9,25,16,0,708.0,78.0,2.6,18.0,354.0,463.0,370.41
2018,9,25,16,15,667.5,72.0,2.55,17.7,303.0,394.88,314.03
2018,9,25,16,30,627.0,66.0,2.5,17.4,252.0,330.24,258.68
2018,9,25,16,45,569.0,59.0,2.5,17.1,203.0,262.55,199.76
2018,9,25,17,0,511.0,52.0,2.5,16.8,154.0,201.28,145.42
2018,9,25,17,15,406.5,43.0,2.5,16.5,109.0,135.17,89.59
2018,9,25,17,30,302.0,34.0,2.5,16.2,64.0,82.22,45.67
2018,9,25,17,45,178.0,21.0,2.5,15.9,36.0,35.19,0.0
2018,9,25,18,0,54.0,8.0,2.5,15.6,8.0,7.69,0.0
2018,9,25,18,15,27.0,4.0,2.45,15.45,4.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.0,1.55,13.85,1.0,0.0,0.0
2018,9,26,6,0,0.0,2.0,1.5,13.9,2.0,0.0,0.0
2018,9,26,6,15,0.0,9.0,1.5,14.2,9.0,7.68,0.0
2018,9,26,6,30,0.0,16.0,1.5,14.5,16.0,13.18,4.03
2018,9,26,6,45,0.0,27.0,1.5,14.75,27.0,22.28,12.89
2018,9,26,7,0,0.0,38.0,1.5,15.0,38.0,31.41,20.98
2018,9,26,7,15,0.0,50.0,1.4,15.25,50.0,41.38,29.7
2018,9,26,7,30,0.0,62.0,1.3,15.5,62.0,51.51,38.39
2018,9,26,7,45,0.0,70.0,1.2,15.7,70.0,58.21,44.04
2018,9,26,8,0,0.0,78.0,1.1,15.9,78.0,64.95,49.61
2018,9,26,8,15,0.0,85.5,1.05,16.15,85.5,71.31,54.75
2018,9,26,8,30,0.0,93.0,1.0,16.4,93.0,77.7,59.85
2018,9,26,8,45,5.0,131.5,0.95,16.65,134.0,115.25,90.7
2018,9,26,9,0,10.0,170.0,0.9,16.9,175.0,154.14,121.98
2018,9,26,9,15,17.5,200.0,0.85,17.25,210.0,188.04,148.68
2018,9,26,9,30,25.0,230.0,0.8,17.6,245.0,222.94,175.68
2018,9,26,9,45,33.0,251.0,0.75,17.9,272.0,265.63,208.25
2018,9,26,10,0,41.0,272.0,0.7,18.2,299.0,295.53,230.39
2018,9,26,10,15,55.0,293.5,0.7,18.65,331.5,332.06,257.47
2018,9,26,10,30,69.0,315.0,0.7,19.1,364.0,369.47,284.72
2018,9,26,10,45,84.5,332.0,0.7,19.55,394.0,404.15,309.61
2018,9,26,11,0,100.0,349.0,0.7,20.0,424.0,439.34,334.51
2018,9,26,11,15,99.5,354.5,0.7,20.5,430.0,446.27,338.29
2018,9,26,11,30,99.0,360.0,0.7,21.0,436.0,452.82,342.07
2018,9,26,11,45,137.5,365.5,0.7,21.55,472.0,519.87,389.78
2018,9,26,12,0,176.0,371.0,0.7,22.1,508.0,565.49,421.17
2018,9,26,12,15,205.0,368.0,0.75,22.6,527.0,591.28,439.07
2018,9,26,12,30,234.0,365.0,0.8,23.1,546.0,615.85,456.22
2018,9,26,12,45,211.5,361.5,0.85,23.6,523.0,586.84,435.26
2018,9,26,13,0,189.0,358.0,0.9,24.1,500.0,557.42,414.43
2018,9,26,13,15,193.5,347.5,1.1,24.1,489.5,546.31,408.96
2018,9,26,13,30,198.0,337.0,1.3,24.1,479.0,534.21,402.36
2018,9,26,13,45,201.0,324.0,1.55,24.15,463.5,517.02,392.05
2018,9,26,14,0,204.0,311.0,1.8,24.2,448.0,498.94,380.77
2018,9,26,14,15,169.0,295.0,2.1,23.75,405.0,444.47,342.33
2018,9,26,14,30,134.0,279.0,2.4,23.3,362.0,392.08,304.42
2018,9,26,14,45,105.0,255.5,2.7,22.9,318.0,324.47,254.05
2018,9,26,15,0,76.0,232.0,3.0,22.5,274.0,274.72,216.13
2018,9,26,15,15,169.0,197.5,3.0,22.5,280.0,310.76,246.83
2018,9,26,15,30,262.0,163.0,3.0,22.5,286.0,335.49,267.54
2018,9,26,15,45,350.0,142.0,3.35,21.3,287.5,360.55,288.9
2018,9,26,16,0,438.0,121.0,3.7,20.1,289.0,362.57,291.08
2018,9,26,16,15,369.0,108.0,3.8,19.45,236.0,290.11,231.88
2018,9,26,16,30,300.0,95.0,3.9,18.8,183.0,225.24,177.95
2018,9,26,16,45,166.0,75.5,4.0,18.2,122.5,133.35,102.53
2018,9,26,17,0,32.0,56.0,4.1,17.6,62.0,58.13,42.06
2018,9,26,17,15,16.0,38.5,4.05,17.2,41.5,36.89,24.18
2018,9,26,17,30,0.0,21.0,4.0,16.8,21.0,17.33,7.49
2018,9,26,17,45,0.0,12.0,3.9,16.45,12.0,9.89,0.0
2018,9,26,18,0,0.0,3.0,3.8,16.1,3.0,2.56,0.0
2018,9,26,18,15,0.0,1.5,3.6,16.0,1.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,13.95,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.0,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.2,5.5,4.69,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.4,10.0,8.22,0.23
2018,9,27,6,45,0.0,18.0,1.5,14.6,18.0,14.82,6.66
2018,9,27,7,0,0.0,26.0,1.5,14.8,26.0,21.43,12.54
2018,9,27,7,15,0.0,35.5,1.45,14.9,35.5,29.3,19.44
2018,9,27,7,30,0.0,45.0,1.4,15.0,45.0,37.2,26.27
2018,9,27,7,45,0.0,56.5,1.3,15.15,56.5,46.77,34.43
2018,9,27,8,0,0.0,68.0,1.2,15.3,68.0,56.37,42.49
2018,9,27,8,15,1.0,89.5,1.25,15.5,90.0,75.43,58.4
2018,9,27,8,30,2.0,111.0,1.3,15.7,112.0,95.01,74.52
2018,9,27,8,45,4.0,135.0,1.3,15.95,137.0,117.88,93.13
2018,9,27,9,0,6.0,159.0,1.3,16.2,162.0,141.2,111.86
2018,9,27,9,15,6.5,172.0,1.3,16.4,175.5,153.51,121.42
2018,9,27,9,30,7.0,185.0,1.3,16.6,189.0,165.93,131.03
2018,9,27,9,45,9.0,199.5,1.35,16.8,205.0,181.14,142.88
2018,9,27,10,0,11.0,214.0,1.4,17.0,221.0,196.56,154.81
2018,9,27,10,15,18.0,240.5,1.45,17.15,253.0,228.2,179.67
2018,9,27,10,30,25.0,267.0,1.5,17.3,285.0,260.52,204.74
2018,9,27,10,45,34.5,290.0,1.55,17.45,315.5,311.73,244.15
2018,9,27,11,0,44.0,313.0,1.6,17.6,346.0,346.16,270.19
2018,9,27,11,15,59.0,327.0,1.65,17.7,372.0,376.78,293.53
2018,9,27,11,30,74.0,341.0,1.7,17.8,398.0,407.68,316.94
2018,9,27,11,45,93.0,349.5,1.8,17.85,421.5,436.7,339.22
2018,9,27,12,0,112.0,358.0,1.9,17.9,445.0,487.03,376.97
2018,9,27,12,15,128.0,363.0,2.0,17.85,462.0,508.52,393.41
2018,9,27,12,30,144.0,368.0,2.1,17.8,479.0,529.23,409.47
2018,9,27,12,45,159.5,361.0,2.2,17.75,482.0,535.25,414.96
2018,9,27,13,0,175.0,354.0,2.3,17.7,485.0,540.13,419.76
2018,9,27,13,15,165.5,344.0,2.5,17.6,465.0,516.3,403.04
2018,9,27,13,30,156.0,334.0,2.7,17.5,445.0,492.19,386.04
2018,9,27,13,45,187.0,317.5,2.9,17.4,446.0,497.94,392.65
2018,9,27,14,0,218.0,301.0,3.1,17.3,447.0,501.25,397.23
2018,9,27,14,15,247.0,281.0,3.35,17.1,438.5,513.15,408.3
2018,9,27,14,30,276.0,261.0,3.6,16.9,430.0,504.43,403.82
2018,9,27,14,45,218.5,246.0,3.8,16.7,374.0,416.59,336.05
2018,9,27,15,0,161.0,231.0,4.0,16.5,318.0,349.0,282.75
2018,9,27,15,15,121.5,210.5,4.0,16.5,273.0,292.8,237.64
2018,9,27,15,30,82.0,190.0,4.0,16.5,228.0,229.45,186.15
2018,9,27,15,45,71.0,165.0,4.15,16.05,195.5,193.97,157.56
2018,9,27,16,0,60.0,140.0,4.3,15.6,163.0,159.82,129.53
2018,9,27,16,15,44.0,120.0,4.3,15.4,135.5,129.89,104.43
2018,9,27,16,30,28.0,100.0,4.3,15.2,108.0,101.97,80.82
2018,9,27,16,45,14.0,77.0,4.25,15.05,81.0,70.55,54.1
2018,9,27,17,0,0.0,54.0,4.2,14.9,54.0,45.55,32.88
2018,9,27,17,15,0.0,38.5,4.15,14.8,38.5,32.27,21.13
2018,9,27,17,30,0.0,23.0,4.1,14.7,23.0,19.01,8.42
2018,9,27,17,45,0.0,13.0,4.05,14.6,13.0,11.1,0.0
2018,9,27,18,0,0.0,3.0,4.0,14.5,3.0,0.0,0.0
2018,9,27,18,15,0.0,1.5,3.9,14.55,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.65,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.7,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.5,14.85,2.5,2.13,0.0
2018,9,28,6,30,0.0,4.0,2.6,15.0,4.0,3.28,0.0
2018,9,28,6,45,0.0,5.5,2.7,15.15,5.5,4.51,0.0
2018,9,28,7,0,0.0,7.0,2.8,15.3,7.0,5.74,0.0
2018,9,28,7,15,0.0,15.0,2.75,15.4,15.0,12.33,4.89
2018,9,28,7,30,0.0,23.0,2.7,15.5,23.0,18.94,10.59
2018,9,28,7,45,0.0,47.5,2.7,15.6,47.5,39.27,27.97
2018,9,28,8,0,0.0,72.0,2.7,15.7,72.0,59.73,45.26
2018,9,28,8,15,0.0,81.0,2.75,15.85,81.0,67.4,51.57
2018,9,28,8,30,0.0,90.0,2.8,16.0,90.0,75.11,57.85
2018,9,28,8,45,0.0,104.0,2.85,16.2,104.0,87.31,67.79
2018,9,28,9,0,0.0,118.0,2.9,16.4,118.0,99.6,77.71
2018,9,28,9,15,5.0,146.0,2.95,16.55,149.0,128.51,101.38
2018,9,28,9,30,10.0,174.0,3.0,16.7,180.0,158.26,125.45
2018,9,28,9,45,12.5,199.5,3.1,16.8,207.5,184.29,146.22
2018,9,28,10,0,15.0,225.0,3.2,16.9,235.0,210.77,167.17
2018,9,28,10,15,17.5,239.5,3.25,17.0,251.5,227.05,179.86
2018,9,28,10,30,20.0,254.0,3.3,17.1,268.0,243.53,192.67
2018,9,28,10,45,22.5,267.5,3.4,17.15,284.0,259.21,204.88
2018,9,28,11,0,25.0,281.0,3.5,17.2,300.0,275.02,217.17
2018,9,28,11,15,35.5,301.5,3.55,17.2,328.5,326.6,257.62
2018,9,28,11,30,46.0,322.0,3.6,17.2,357.0,359.55,283.22
2018,9,28,11,45,57.5,335.0,3.65,17.25,379.0,385.59,303.46
2018,9,28,12,0,69.0,348.0,3.7,17.3,401.0,411.61,323.64
2018,9,28,12,15,77.0,350.5,3.7,17.3,409.5,422.37,332.08
2018,9,28,12,30,85.0,353.0,3.7,17.3,418.0,432.77,340.34
2018,9,28,12,45,85.0,347.0,3.7,17.3,411.0,425.38,334.86
2018,9,28,13,0,85.0,341.0,3.7,17.3,404.0,417.7,329.26
2018,9,28,13,15,88.5,332.5,3.7,17.3,396.5,410.38,324.13
2018,9,28,13,30,92.0,324.0,3.7,17.3,389.0,402.65,318.72
2018,9,28,13,45,88.5,310.0,3.7,17.25,370.5,382.1,303.27
2018,9,28,14,0,85.0,296.0,3.7,17.2,352.0,361.57,287.82
2018,9,28,14,15,154.0,267.5,3.65,17.15,363.0,403.54,323.24
2018,9,28,14,30,223.0,239.0,3.6,17.1,374.0,438.53,352.59
2018,9,28,14,45,398.5,184.5,3.6,17.05,406.5,521.08,420.74
2018,9,28,15,0,574.0,130.0,3.6,17.0,439.0,578.22,467.68
2018,9,28,15,15,675.0,104.0,3.6,17.0,437.0,588.6,476.41
2018,9,28,15,30,776.0,78.0,3.6,17.0,435.0,585.06,473.77
2018,9,28,15,45,749.0,74.0,3.55,16.8,387.5,522.13,423.32
2018,9,28,16,0,722.0,70.0,3.5,16.6,340.0,460.28,372.37
2018,9,28,16,15,682.0,65.0,3.55,16.5,290.5,392.85,315.31
2018,9,28,16,30,642.0,60.0,3.6,16.4,241.0,329.5,259.76
2018,9,28,16,45,578.5,54.0,3.6,16.25,191.5,260.26,198.53
2018,9,28,17,0,515.0,48.0,3.6,16.1,142.0,198.08,142.72
2018,9,28,17,15,407.5,39.5,3.55,15.9,99.0,131.81,86.2
2018,9,28,17,30,300.0,31.0,3.5,15.7,56.0,78.54,38.46
2018,9,28,17,45,176.5,19.5,3.45,15.55,31.5,30.06,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
