Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,0,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,10,9,6,15,77.5,8.5,0.3,15.45,12.5,14.79,0.0
2018,10,9,6,30,155.0,17.0,0.4,15.6,25.0,46.44,0.0
2018,10,9,6,45,260.5,25.0,0.45,15.75,56.0,95.13,58.72
2018,10,9,7,0,366.0,33.0,0.5,15.9,87.0,151.86,108.54
2018,10,9,7,15,255.5,31.0,0.65,16.15,75.5,134.38,101.77
2018,10,9,7,30,145.0,29.0,0.8,16.4,64.0,97.3,75.36
2018,10,9,7,45,72.5,46.5,0.95,16.65,64.0,79.16,61.61
2018,10,9,8,0,0.0,64.0,1.1,16.9,64.0,53.03,39.42
2018,10,9,8,15,0.0,94.0,1.1,17.2,94.0,79.66,61.66
2018,10,9,8,30,0.0,124.0,1.1,17.5,124.0,107.11,84.14
2018,10,9,8,45,10.5,152.5,1.1,17.75,157.5,140.83,111.64
2018,10,9,9,0,21.0,181.0,1.1,18.0,191.0,175.96,139.83
2018,10,9,9,15,166.0,193.0,1.05,18.35,285.5,327.74,262.77
2018,10,9,9,30,311.0,205.0,1.0,18.7,380.0,482.76,381.19
2018,10,9,9,45,502.5,174.5,0.9,19.05,477.0,645.07,499.39
2018,10,9,10,0,694.0,144.0,0.8,19.4,574.0,810.47,610.45
2018,10,9,10,15,563.0,195.5,0.8,19.75,554.0,759.65,571.36
2018,10,9,10,30,432.0,247.0,0.8,20.1,534.0,707.73,531.92
2018,10,9,10,45,365.0,277.0,0.75,20.4,524.0,666.54,501.08
2018,10,9,11,0,298.0,307.0,0.7,20.7,514.0,641.37,480.59
2018,10,9,11,15,224.0,321.0,0.95,20.75,478.0,566.02,428.64
2018,10,9,11,30,150.0,335.0,1.2,20.8,442.0,509.24,387.88
2018,10,9,11,45,153.0,338.5,1.45,20.8,448.0,517.19,395.34
2018,10,9,12,0,156.0,342.0,1.7,20.8,454.0,524.48,401.71
2018,10,9,12,15,141.5,338.0,2.0,20.6,439.0,504.67,388.35
2018,10,9,12,30,127.0,334.0,2.3,20.4,424.0,484.38,374.46
2018,10,9,12,45,104.5,318.0,2.55,20.25,391.5,420.93,327.85
2018,10,9,13,0,82.0,302.0,2.8,20.1,359.0,379.51,296.93
2018,10,9,13,15,106.0,281.5,3.05,19.85,352.5,398.57,313.44
2018,10,9,13,30,130.0,261.0,3.3,19.6,346.0,395.58,313.07
2018,10,9,13,45,233.5,229.0,3.5,19.35,374.0,469.39,373.87
2018,10,9,14,0,337.0,197.0,3.7,19.1,402.0,536.4,428.42
2018,10,9,14,15,528.0,148.0,3.8,18.9,448.5,639.14,511.01
2018,10,9,14,30,719.0,99.0,3.9,18.7,495.0,711.94,567.67
2018,10,9,14,45,736.5,91.5,4.0,18.5,471.0,685.16,549.32
2018,10,9,15,0,754.0,84.0,4.1,18.3,447.0,654.42,528.34
2018,10,9,15,15,729.5,78.5,4.1,18.3,402.0,593.9,481.82
2018,10,9,15,30,705.0,73.0,4.1,18.3,357.0,533.74,434.27
2018,10,9,15,45,647.5,72.0,3.9,17.9,307.5,462.41,376.52
2018,10,9,16,0,590.0,71.0,3.7,17.5,258.0,394.04,319.65
2018,10,9,16,15,566.0,61.0,3.65,17.25,215.5,335.96,269.46
2018,10,9,16,30,542.0,51.0,3.6,17.0,173.0,279.81,219.09
2018,10,9,16,45,410.5,43.5,3.6,16.7,122.0,193.52,145.32
2018,10,9,17,0,279.0,36.0,3.6,16.4,71.0,123.14,85.72
2018,10,9,17,15,214.5,27.0,3.65,16.1,46.5,78.38,38.72
2018,10,9,17,30,150.0,18.0,3.7,15.8,22.0,35.68,0.0
2018,10,9,17,45,75.0,9.0,3.8,15.55,11.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,15,71.5,11.0,0.7,14.8,14.5,16.51,0.0
2018,10,10,6,30,143.0,22.0,0.8,14.9,29.0,48.75,0.0
2018,10,10,6,45,257.5,34.0,0.95,14.95,64.5,103.1,64.21
2018,10,10,7,0,372.0,46.0,1.1,15.0,100.0,167.57,121.51
2018,10,10,7,15,400.0,58.5,1.1,15.1,137.0,215.93,165.98
2018,10,10,7,30,428.0,71.0,1.1,15.2,174.0,263.65,209.08
2018,10,10,7,45,548.5,71.0,1.1,15.35,233.5,352.6,283.29
2018,10,10,8,0,669.0,71.0,1.1,15.5,293.0,449.93,362.1
2018,10,10,8,15,705.0,75.0,1.05,15.65,340.5,514.18,412.77
2018,10,10,8,30,741.0,79.0,1.0,15.8,388.0,578.51,461.74
2018,10,10,8,45,767.5,81.0,0.95,15.95,431.5,637.71,505.01
2018,10,10,9,0,794.0,83.0,0.9,16.1,475.0,697.12,545.78
2018,10,10,9,15,816.0,84.0,0.8,16.35,514.5,751.71,580.26
2018,10,10,9,30,838.0,85.0,0.7,16.6,554.0,805.36,612.95
2018,10,10,9,45,858.5,83.0,0.6,16.8,588.0,844.46,634.96
2018,10,10,10,0,879.0,81.0,0.5,17.0,622.0,889.69,660.58
2018,10,10,10,15,886.5,82.5,0.5,17.25,648.0,925.05,681.06
2018,10,10,10,30,894.0,84.0,0.5,17.5,674.0,957.37,699.56
2018,10,10,10,45,898.0,85.0,0.5,17.75,692.0,982.48,713.43
2018,10,10,11,0,902.0,86.0,0.5,18.0,710.0,1004.05,725.19
2018,10,10,11,15,904.5,87.0,0.8,18.1,721.0,1020.48,741.28
2018,10,10,11,30,907.0,88.0,1.1,18.2,732.0,1033.13,754.72
2018,10,10,11,45,906.0,88.0,1.35,18.35,734.0,1037.18,761.21
2018,10,10,12,0,905.0,88.0,1.6,18.5,736.0,1037.32,764.99
2018,10,10,12,15,881.0,97.0,1.85,18.5,724.0,1020.74,758.08
2018,10,10,12,30,857.0,106.0,2.1,18.5,712.0,1000.41,748.45
2018,10,10,12,45,874.5,96.5,2.3,18.55,705.5,996.99,749.03
2018,10,10,13,0,892.0,87.0,2.5,18.6,699.0,989.2,746.45
2018,10,10,13,15,868.0,92.5,2.7,18.5,673.5,954.74,726.18
2018,10,10,13,30,844.0,98.0,2.9,18.4,648.0,928.1,711.1
2018,10,10,13,45,752.0,123.0,3.15,18.3,597.5,848.41,658.67
2018,10,10,14,0,660.0,148.0,3.4,18.2,547.0,776.05,610.16
2018,10,10,14,15,742.0,115.5,3.55,18.0,540.0,783.41,618.43
2018,10,10,14,30,824.0,83.0,3.7,17.8,533.0,777.87,616.85
2018,10,10,14,45,802.5,81.5,3.9,17.6,492.5,723.86,579.65
2018,10,10,15,0,781.0,80.0,4.1,17.4,452.0,669.05,541.24
2018,10,10,15,15,754.5,77.0,4.1,17.4,408.0,608.74,495.12
2018,10,10,15,30,728.0,74.0,4.1,17.4,364.0,548.85,447.6
2018,10,10,15,45,684.0,71.5,4.25,16.85,316.5,482.3,394.38
2018,10,10,16,0,640.0,69.0,4.4,16.3,269.0,417.09,340.34
2018,10,10,16,15,580.0,63.5,4.3,16.0,220.5,344.92,278.24
2018,10,10,16,30,520.0,58.0,4.2,15.7,172.0,278.65,219.56
2018,10,10,16,45,429.0,50.0,4.05,15.4,127.5,206.08,155.65
2018,10,10,17,0,338.0,42.0,3.9,15.1,83.0,143.99,100.57
2018,10,10,17,15,218.5,29.5,3.75,15.0,51.0,81.42,36.29
2018,10,10,17,30,99.0,17.0,3.6,14.9,19.0,27.92,0.0
2018,10,10,17,45,49.5,8.5,3.4,14.8,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.0,0.95,14.7,5.0,4.27,0.0
2018,10,11,6,30,0.0,10.0,1.0,14.8,10.0,8.54,0.0
2018,10,11,6,45,2.0,24.5,1.05,14.85,25.0,20.87,10.08
2018,10,11,7,0,4.0,39.0,1.1,14.9,40.0,34.23,22.73
2018,10,11,7,15,10.5,58.5,1.05,15.0,61.0,54.29,40.12
2018,10,11,7,30,17.0,78.0,1.0,15.1,82.0,75.15,58.15
2018,10,11,7,45,28.5,99.5,1.0,15.15,108.0,107.05,85.3
2018,10,11,8,0,40.0,121.0,1.0,15.2,134.0,135.95,109.61
2018,10,11,8,15,80.0,145.5,0.95,15.4,177.0,186.26,151.44
2018,10,11,8,30,120.0,170.0,0.9,15.6,220.0,252.55,205.22
2018,10,11,8,45,196.5,182.0,0.85,15.8,274.0,323.72,262.27
2018,10,11,9,0,273.0,194.0,0.8,16.0,328.0,416.5,334.06
2018,10,11,9,15,479.0,160.5,0.75,16.3,418.0,570.23,450.78
2018,10,11,9,30,685.0,127.0,0.7,16.6,508.0,732.84,565.73
2018,10,11,9,45,750.0,114.0,0.65,16.9,554.0,796.31,604.46
2018,10,11,10,0,815.0,101.0,0.6,17.2,600.0,866.25,647.59
2018,10,11,10,15,825.5,102.5,0.55,17.6,626.0,903.07,667.57
2018,10,11,10,30,836.0,104.0,0.5,18.0,652.0,937.17,685.94
2018,10,11,10,45,843.0,105.0,0.4,18.4,671.0,964.35,698.55
2018,10,11,11,0,850.0,106.0,0.3,18.8,690.0,988.25,709.05
2018,10,11,11,15,853.5,106.5,0.35,19.15,701.0,992.46,710.93
2018,10,11,11,30,857.0,107.0,0.4,19.5,712.0,1004.97,718.46
2018,10,11,11,45,859.0,107.0,0.4,19.8,715.5,1011.74,721.4
2018,10,11,12,0,861.0,107.0,0.4,20.1,719.0,1014.83,722.32
2018,10,11,12,15,863.0,105.5,0.6,20.25,715.5,1012.47,725.29
2018,10,11,12,30,865.0,104.0,0.8,20.4,712.0,1006.38,725.93
2018,10,11,12,45,866.5,100.5,1.0,20.55,700.0,993.74,722.22
2018,10,11,13,0,868.0,97.0,1.2,20.7,688.0,977.38,715.84
2018,10,11,13,15,861.5,96.0,1.4,20.65,668.0,952.56,704.12
2018,10,11,13,30,855.0,95.0,1.6,20.6,648.0,924.51,689.84
2018,10,11,13,45,845.5,93.5,1.8,20.6,620.5,899.8,677.16
2018,10,11,14,0,836.0,92.0,2.0,20.6,593.0,862.05,655.1
2018,10,11,14,15,822.0,90.0,2.15,20.45,559.0,817.38,627.62
2018,10,11,14,30,808.0,88.0,2.3,20.3,525.0,770.75,598.09
2018,10,11,14,45,790.0,85.0,2.45,20.2,485.5,718.24,563.42
2018,10,11,15,0,772.0,82.0,2.6,20.1,446.0,664.71,527.08
2018,10,11,15,15,745.0,78.5,2.6,20.1,402.0,603.9,481.79
2018,10,11,15,30,718.0,75.0,2.6,20.1,358.0,543.6,435.26
2018,10,11,15,45,680.5,71.0,2.95,19.65,311.0,479.68,385.84
2018,10,11,16,0,643.0,67.0,3.3,19.2,264.0,416.3,334.49
2018,10,11,16,15,587.0,60.5,3.5,18.8,216.0,344.75,274.32
2018,10,11,16,30,531.0,54.0,3.7,18.4,168.0,278.74,216.79
2018,10,11,16,45,441.5,46.5,3.9,17.95,124.0,206.71,154.05
2018,10,11,17,0,352.0,39.0,4.1,17.5,80.0,145.03,99.41
2018,10,11,17,15,229.5,27.0,4.25,17.05,48.5,80.53,29.04
2018,10,11,17,30,107.0,15.0,4.4,16.6,17.0,27.29,0.0
2018,10,11,17,45,53.5,7.5,4.55,16.1,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,15,81.0,9.5,1.55,15.25,13.0,0.0,0.0
2018,10,12,6,30,162.0,19.0,1.6,15.4,26.0,42.74,0.0
2018,10,12,6,45,291.5,29.5,1.65,15.6,62.0,109.0,64.85
2018,10,12,7,0,421.0,40.0,1.7,15.8,98.0,178.07,128.13
2018,10,12,7,15,501.5,47.0,1.7,16.1,144.0,242.37,185.2
2018,10,12,7,30,582.0,54.0,1.7,16.4,190.0,315.83,249.13
2018,10,12,7,45,632.5,59.0,1.7,16.7,238.0,381.54,305.75
2018,10,12,8,0,683.0,64.0,1.7,17.0,286.0,450.22,362.82
2018,10,12,8,15,718.0,68.0,1.75,17.45,333.0,514.51,414.37
2018,10,12,8,30,753.0,72.0,1.8,17.9,380.0,580.7,465.49
2018,10,12,8,45,778.0,74.5,1.8,18.35,423.5,639.79,509.27
2018,10,12,9,0,803.0,77.0,1.8,18.8,467.0,698.95,550.21
2018,10,12,9,15,824.5,78.0,1.8,19.35,506.5,753.31,586.03
2018,10,12,9,30,846.0,79.0,1.8,19.9,546.0,798.94,614.97
2018,10,12,9,45,866.0,77.5,1.75,20.45,580.0,846.13,643.98
2018,10,12,10,0,886.0,76.0,1.7,21.0,614.0,891.56,671.12
2018,10,12,10,15,894.5,77.5,1.65,21.4,640.5,927.91,692.09
2018,10,12,10,30,903.0,79.0,1.6,21.8,667.0,961.24,710.86
2018,10,12,10,45,909.5,79.5,1.55,22.25,686.5,988.22,725.16
2018,10,12,11,0,916.0,80.0,1.5,22.7,706.0,1011.73,737.19
2018,10,12,11,15,919.0,80.5,1.5,23.05,717.0,1028.11,745.76
2018,10,12,11,30,922.0,81.0,1.5,23.4,728.0,1040.68,752.11
2018,10,12,11,45,922.5,81.0,1.5,23.75,730.5,1046.19,754.19
2018,10,12,12,0,923.0,81.0,1.5,24.1,733.0,1047.75,754.03
2018,10,12,12,15,922.0,81.0,1.65,24.2,728.5,1043.81,753.75
2018,10,12,12,30,921.0,81.0,1.8,24.3,724.0,1035.94,751.03
2018,10,12,12,45,918.5,81.0,1.95,24.4,712.0,1022.66,744.86
2018,10,12,13,0,916.0,81.0,2.1,24.5,700.0,1005.59,736.22
2018,10,12,13,15,910.0,79.5,2.3,24.35,679.0,979.64,722.95
2018,10,12,13,30,904.0,78.0,2.5,24.2,658.0,950.27,707.13
2018,10,12,13,45,894.5,77.0,2.75,24.05,630.0,915.04,687.4
2018,10,12,14,0,885.0,76.0,3.0,23.9,602.0,876.96,665.14
2018,10,12,14,15,872.5,74.0,3.15,23.65,567.5,832.49,637.48
2018,10,12,14,30,860.0,72.0,3.3,23.4,533.0,785.86,607.71
2018,10,12,14,45,842.0,70.0,3.45,23.15,493.0,733.14,572.85
2018,10,12,15,0,824.0,68.0,3.6,22.9,453.0,679.3,536.32
2018,10,12,15,15,799.0,65.5,3.6,22.9,408.5,624.66,496.25
2018,10,12,15,30,774.0,63.0,3.6,22.9,364.0,564.27,449.51
2018,10,12,15,45,739.5,59.5,3.85,22.15,316.5,497.95,398.29
2018,10,12,16,0,705.0,56.0,4.1,21.4,269.0,433.6,346.26
2018,10,12,16,15,652.5,51.5,4.1,20.8,221.0,362.47,286.25
2018,10,12,16,30,600.0,47.0,4.1,20.2,173.0,296.14,228.22
2018,10,12,16,45,512.0,40.0,4.15,19.65,127.0,222.94,164.18
2018,10,12,17,0,424.0,33.0,4.2,19.1,81.0,158.44,106.28
2018,10,12,17,15,262.5,22.0,4.15,18.65,47.0,82.23,20.31
2018,10,12,17,30,101.0,11.0,4.1,18.2,13.0,23.07,0.0
2018,10,12,17,45,50.5,5.5,4.1,17.75,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,13,6,15,102.0,9.5,1.25,15.4,13.5,0.0,0.0
2018,10,13,6,30,204.0,19.0,1.2,15.6,27.0,50.0,0.0
2018,10,13,6,45,324.0,26.5,1.2,15.8,60.5,114.15,65.63
2018,10,13,7,0,444.0,34.0,1.2,16.0,94.0,179.7,128.33
2018,10,13,7,15,378.0,44.0,1.25,16.25,110.0,196.39,149.97
2018,10,13,7,30,312.0,54.0,1.3,16.5,126.0,199.31,157.77
2018,10,13,7,45,156.0,77.5,1.3,16.8,113.5,160.47,128.93
2018,10,13,8,0,0.0,101.0,1.3,17.1,101.0,87.91,68.53
2018,10,13,8,15,23.0,123.0,1.4,17.35,132.5,129.28,103.24
2018,10,13,8,30,46.0,145.0,1.5,17.6,164.0,167.3,134.59
2018,10,13,8,45,158.0,170.0,1.55,17.85,244.5,285.31,231.45
2018,10,13,9,0,270.0,195.0,1.6,18.1,325.0,417.21,335.36
2018,10,13,9,15,292.5,208.5,1.7,18.3,360.0,462.36,369.02
2018,10,13,9,30,315.0,222.0,1.8,18.5,395.0,508.59,403.52
2018,10,13,9,45,257.5,247.0,1.9,18.65,394.0,499.74,394.56
2018,10,13,10,0,200.0,272.0,2.0,18.8,393.0,467.46,368.49
2018,10,13,10,15,211.5,284.0,2.05,18.9,416.5,497.6,391.0
2018,10,13,10,30,223.0,296.0,2.1,19.0,440.0,527.68,412.9
2018,10,13,10,45,228.5,303.0,2.2,19.1,454.5,545.94,426.08
2018,10,13,11,0,234.0,310.0,2.3,19.2,469.0,563.54,438.85
2018,10,13,11,15,209.0,319.0,2.35,19.3,462.5,552.04,429.2
2018,10,13,11,30,184.0,328.0,2.4,19.4,456.0,539.11,418.69
2018,10,13,11,45,160.5,328.5,2.5,19.5,440.5,516.74,401.59
2018,10,13,12,0,137.0,329.0,2.6,19.6,425.0,493.52,383.82
2018,10,13,12,15,133.0,327.5,2.65,19.6,420.0,487.28,379.36
2018,10,13,12,30,129.0,326.0,2.7,19.6,415.0,480.5,374.46
2018,10,13,12,45,174.0,316.5,2.75,19.6,434.5,512.93,400.6
2018,10,13,13,0,219.0,307.0,2.8,19.6,454.0,543.42,424.97
2018,10,13,13,15,247.5,294.0,2.85,19.5,455.5,572.08,447.34
2018,10,13,13,30,276.0,281.0,2.9,19.4,457.0,577.36,452.8
2018,10,13,13,45,390.0,234.5,2.9,19.35,471.0,619.9,488.41
2018,10,13,14,0,504.0,188.0,2.9,19.3,485.0,674.37,531.59
2018,10,13,14,15,698.0,127.5,2.9,19.15,513.0,760.13,597.07
2018,10,13,14,30,892.0,67.0,2.9,19.0,541.0,805.24,630.58
2018,10,13,14,45,849.5,70.5,2.9,18.85,494.0,739.21,584.26
2018,10,13,15,0,807.0,74.0,2.9,18.7,447.0,680.09,542.93
2018,10,13,15,15,807.5,66.5,2.9,18.7,408.0,631.31,507.03
2018,10,13,15,30,808.0,59.0,2.9,18.7,369.0,580.22,467.24
2018,10,13,15,45,772.5,56.0,2.85,18.3,320.5,512.2,413.13
2018,10,13,16,0,737.0,53.0,2.8,17.9,272.0,446.2,358.61
2018,10,13,16,15,682.0,49.0,2.75,17.6,222.5,372.76,296.08
2018,10,13,16,30,627.0,45.0,2.7,17.3,173.0,304.37,235.69
2018,10,13,16,45,535.0,38.5,2.7,17.0,126.5,226.89,167.6
2018,10,13,17,0,443.0,32.0,2.7,16.7,80.0,162.48,108.55
2018,10,13,17,15,274.5,22.0,2.7,16.4,46.5,83.84,8.62
2018,10,13,17,30,106.0,12.0,2.7,16.1,13.0,24.62,0.0
2018,10,13,17,45,53.0,6.0,2.65,15.8,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,14,6,15,0.0,3.5,1.45,14.5,3.5,0.0,0.0
2018,10,14,6,30,0.0,7.0,1.4,14.7,7.0,5.97,0.0
2018,10,14,6,45,0.0,18.0,1.35,14.95,18.0,14.85,4.71
2018,10,14,7,0,0.0,29.0,1.3,15.2,29.0,23.96,14.15
2018,10,14,7,15,0.0,44.5,1.15,15.4,44.5,37.29,25.84
2018,10,14,7,30,0.0,60.0,1.0,15.6,60.0,50.92,37.68
2018,10,14,7,45,0.0,76.5,0.85,15.8,76.5,65.56,50.2
2018,10,14,8,0,0.0,93.0,0.7,16.0,93.0,80.27,62.56
2018,10,14,8,15,27.5,121.5,0.8,16.25,132.5,130.71,104.83
2018,10,14,8,30,55.0,150.0,0.9,16.5,172.0,179.05,144.63
2018,10,14,8,45,134.0,175.5,0.95,16.7,237.5,275.6,223.26
2018,10,14,9,0,213.0,201.0,1.0,16.9,303.0,368.16,296.29
2018,10,14,9,15,393.0,180.0,1.0,17.15,387.0,526.72,418.38
2018,10,14,9,30,573.0,159.0,1.0,17.4,471.0,669.79,523.23
2018,10,14,9,45,743.5,117.5,1.05,17.65,547.5,802.09,614.07
2018,10,14,10,0,914.0,76.0,1.1,17.9,624.0,918.0,689.45
2018,10,14,10,15,924.5,77.0,1.1,18.25,651.5,956.28,710.94
2018,10,14,10,30,935.0,78.0,1.1,18.6,679.0,991.54,731.3
2018,10,14,10,45,942.5,78.5,1.15,18.9,699.0,1020.05,748.31
2018,10,14,11,0,950.0,79.0,1.2,19.2,719.0,1044.99,763.15
2018,10,14,11,15,955.0,79.0,1.2,19.55,731.5,1063.1,772.65
2018,10,14,11,30,960.0,79.0,1.2,19.9,744.0,1077.28,779.87
2018,10,14,11,45,964.0,78.5,1.2,20.25,748.5,1085.82,783.74
2018,10,14,12,0,968.0,78.0,1.2,20.6,753.0,1090.25,785.29
2018,10,14,12,15,967.5,78.0,1.25,20.9,748.5,1086.56,783.18
2018,10,14,12,30,967.0,78.0,1.3,21.2,744.0,1078.73,778.75
2018,10,14,12,45,966.5,77.0,1.3,21.5,732.0,1065.59,770.23
2018,10,14,13,0,966.0,76.0,1.3,21.8,720.0,1048.41,759.39
2018,10,14,13,15,961.5,75.5,1.35,21.95,699.5,1024.03,745.49
2018,10,14,13,30,957.0,75.0,1.4,22.1,679.0,995.95,729.27
2018,10,14,13,45,949.0,73.5,1.45,22.3,650.5,959.94,707.7
2018,10,14,14,0,941.0,72.0,1.5,22.5,622.0,920.77,683.92
2018,10,14,14,15,930.5,70.0,1.55,22.55,587.0,875.96,656.47
2018,10,14,14,30,920.0,68.0,1.6,22.6,552.0,828.65,626.88
2018,10,14,14,45,905.5,66.0,1.65,22.65,511.5,776.04,593.06
2018,10,14,15,0,891.0,64.0,1.7,22.7,471.0,721.83,557.36
2018,10,14,15,15,866.5,61.5,1.7,22.7,424.5,659.04,513.73
2018,10,14,15,30,842.0,59.0,1.7,22.7,378.0,596.29,466.91
2018,10,14,15,45,806.5,56.0,1.8,22.4,328.0,531.04,417.25
2018,10,14,16,0,771.0,53.0,1.9,22.1,278.0,463.14,363.28
2018,10,14,16,15,716.0,48.5,1.95,21.45,227.0,387.19,301.03
2018,10,14,16,30,661.0,44.0,2.0,20.8,176.0,316.28,240.26
2018,10,14,16,45,566.0,38.5,2.1,20.15,128.5,236.7,171.81
2018,10,14,17,0,471.0,33.0,2.2,19.5,81.0,170.69,111.24
2018,10,14,17,15,292.0,22.0,2.3,18.95,46.5,86.47,0.0
2018,10,14,17,30,113.0,11.0,2.4,18.4,12.0,24.74,0.0
2018,10,14,17,45,56.5,5.5,2.45,17.85,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,15,6,15,93.0,9.0,3.2,15.1,12.0,0.0,0.0
2018,10,15,6,30,186.0,18.0,3.3,15.4,24.0,46.85,0.0
2018,10,15,6,45,334.5,27.0,3.45,15.7,61.0,117.21,62.34
2018,10,15,7,0,483.0,36.0,3.6,16.0,98.0,195.29,139.84
2018,10,15,7,15,576.5,40.5,3.65,16.3,146.5,263.53,201.6
2018,10,15,7,30,670.0,45.0,3.7,16.6,195.0,344.5,273.05
2018,10,15,7,45,719.0,49.5,3.8,16.9,245.0,414.03,334.4
2018,10,15,8,0,768.0,54.0,3.9,17.2,295.0,487.76,397.09
2018,10,15,8,15,800.5,56.5,3.6,17.6,343.0,553.14,450.15
2018,10,15,8,30,833.0,59.0,3.3,18.0,391.0,614.97,498.25
2018,10,15,8,45,855.5,61.0,3.05,18.45,435.0,674.64,541.8
2018,10,15,9,0,878.0,63.0,2.8,18.9,479.0,734.0,581.81
2018,10,15,9,15,894.0,65.0,2.6,19.45,518.5,787.59,616.26
2018,10,15,9,30,910.0,67.0,2.4,20.0,558.0,839.59,648.43
2018,10,15,9,45,921.5,68.5,2.15,20.55,591.5,885.2,674.6
2018,10,15,10,0,933.0,70.0,1.9,21.1,625.0,928.28,697.97
2018,10,15,10,15,941.0,71.0,1.75,21.5,651.5,964.74,717.61
2018,10,15,10,30,949.0,72.0,1.6,21.9,678.0,997.98,734.64
2018,10,15,10,45,954.0,72.5,1.4,22.25,696.5,1024.27,746.06
2018,10,15,11,0,959.0,73.0,1.2,22.6,715.0,1046.87,754.64
2018,10,15,11,15,961.5,73.5,1.2,22.8,726.0,1063.12,763.32
2018,10,15,11,30,964.0,74.0,1.2,23.0,737.0,1075.38,769.72
2018,10,15,11,45,964.5,74.5,1.2,23.2,740.0,1081.53,772.54
2018,10,15,12,0,965.0,75.0,1.2,23.4,743.0,1083.55,773.06
2018,10,15,12,15,964.0,74.5,1.4,23.4,737.5,1078.69,773.99
2018,10,15,12,30,963.0,74.0,1.6,23.4,732.0,1069.72,772.23
2018,10,15,12,45,960.0,73.5,1.75,23.35,719.0,1054.69,765.86
2018,10,15,13,0,957.0,73.0,1.9,23.3,706.0,1035.73,756.9
2018,10,15,13,15,950.5,72.0,2.05,23.15,684.5,1008.95,743.04
2018,10,15,13,30,944.0,71.0,2.2,23.0,663.0,978.62,726.63
2018,10,15,13,45,934.5,70.5,2.3,22.9,634.5,942.82,705.62
2018,10,15,14,0,925.0,70.0,2.4,22.8,606.0,904.02,682.3
2018,10,15,14,15,912.0,68.5,2.5,22.6,570.5,858.28,654.06
2018,10,15,14,30,899.0,67.0,2.6,22.4,535.0,810.29,623.71
2018,10,15,14,45,881.0,65.0,2.65,22.2,494.0,755.93,587.81
2018,10,15,15,0,863.0,63.0,2.7,22.0,453.0,700.34,550.24
2018,10,15,15,15,837.5,61.0,2.7,22.0,407.5,638.89,506.08
2018,10,15,15,30,812.0,59.0,2.7,22.0,362.0,582.25,462.36
2018,10,15,15,45,775.0,55.5,2.8,21.45,313.0,512.63,408.43
2018,10,15,16,0,738.0,52.0,2.9,20.9,264.0,445.21,353.85
2018,10,15,16,15,681.0,47.5,2.95,20.4,214.5,370.37,291.03
2018,10,15,16,30,624.0,43.0,3.0,19.9,165.0,300.85,230.34
2018,10,15,16,45,526.5,37.0,3.05,19.4,119.0,222.37,162.01
2018,10,15,17,0,429.0,31.0,3.1,18.9,73.0,157.93,101.64
2018,10,15,17,15,264.0,21.0,3.0,18.55,42.0,79.36,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.2,11.0,22.87,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.85,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.65,14.85,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.6,14.9,24.0,49.76,0.0
2018,10,16,6,45,347.0,26.5,0.6,15.0,60.0,119.73,59.87
2018,10,16,7,0,493.0,35.0,0.6,15.1,96.0,198.25,140.77
2018,10,16,7,15,577.0,41.0,0.55,15.35,144.0,265.13,200.52
2018,10,16,7,30,661.0,47.0,0.5,15.6,192.0,343.89,267.98
2018,10,16,7,45,712.5,51.0,0.5,15.85,242.0,413.69,326.88
2018,10,16,8,0,764.0,55.0,0.5,16.1,292.0,487.87,386.7
2018,10,16,8,15,798.0,57.5,0.55,16.65,340.0,553.92,437.95
2018,10,16,8,30,832.0,60.0,0.6,17.2,388.0,616.54,484.79
2018,10,16,8,45,855.5,61.5,0.65,17.75,432.0,676.18,526.91
2018,10,16,9,0,879.0,63.0,0.7,18.3,476.0,735.6,566.08
2018,10,16,9,15,894.5,64.5,0.85,18.9,515.0,788.15,600.99
2018,10,16,9,30,910.0,66.0,1.0,19.5,554.0,839.07,634.32
2018,10,16,9,45,922.5,66.5,1.15,20.1,587.0,884.22,663.34
2018,10,16,10,0,935.0,67.0,1.3,20.7,620.0,926.92,690.48
2018,10,16,10,15,934.0,71.0,1.4,20.95,643.5,958.74,710.5
2018,10,16,10,30,933.0,75.0,1.5,21.2,667.0,986.87,728.2
2018,10,16,10,45,865.5,100.0,1.55,21.4,661.5,971.54,717.24
2018,10,16,11,0,798.0,125.0,1.6,21.6,656.0,961.01,710.06
2018,10,16,11,15,579.0,200.0,1.65,21.8,588.5,843.26,631.51
2018,10,16,11,30,360.0,275.0,1.7,22.0,521.0,680.95,515.81
2018,10,16,11,45,286.5,298.5,1.75,22.15,494.5,635.15,482.7
2018,10,16,12,0,213.0,322.0,1.8,22.3,468.0,565.32,431.28
2018,10,16,12,15,195.5,319.5,1.85,22.35,453.0,543.91,416.13
2018,10,16,12,30,178.0,317.0,1.9,22.4,438.0,521.88,400.1
2018,10,16,12,45,147.0,309.5,2.0,22.45,408.0,480.19,369.42
2018,10,16,13,0,116.0,302.0,2.1,22.5,378.0,438.8,338.66
2018,10,16,13,15,89.0,284.5,2.15,22.45,342.0,370.23,287.46
2018,10,16,13,30,62.0,267.0,2.2,22.4,306.0,323.59,251.96
2018,10,16,13,45,198.0,221.5,2.25,22.35,337.0,413.15,325.49
2018,10,16,14,0,334.0,176.0,2.3,22.3,368.0,512.69,403.79
2018,10,16,14,15,615.5,120.5,2.4,22.15,448.0,682.73,533.82
2018,10,16,14,30,897.0,65.0,2.5,22.0,528.0,805.92,622.66
2018,10,16,14,45,878.5,63.5,2.6,21.9,487.0,751.89,585.54
2018,10,16,15,0,860.0,62.0,2.7,21.8,446.0,696.71,548.22
2018,10,16,15,15,804.5,64.0,2.7,21.8,394.0,625.69,496.44
2018,10,16,15,30,749.0,66.0,2.7,21.8,342.0,551.63,439.45
2018,10,16,15,45,682.0,62.5,2.95,21.25,287.5,468.46,375.14
2018,10,16,16,0,615.0,59.0,3.2,20.7,233.0,392.89,314.07
2018,10,16,16,15,616.0,51.0,3.3,20.15,196.5,346.93,273.67
2018,10,16,16,30,617.0,43.0,3.4,19.6,160.0,298.01,228.51
2018,10,16,16,45,517.0,36.5,3.5,19.05,114.5,218.67,159.22
2018,10,16,17,0,417.0,30.0,3.6,18.5,69.0,153.93,97.11
2018,10,16,17,15,255.5,20.0,3.7,18.05,39.5,76.15,0.0
2018,10,16,17,30,94.0,10.0,3.8,17.6,10.0,8.54,0.0
2018,10,16,17,45,47.0,5.0,3.85,17.1,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,6,15,22.0,2.5,0.95,14.1,3.0,0.0,0.0
2018,10,17,6,30,44.0,5.0,1.0,14.2,6.0,11.87,0.0
2018,10,17,6,45,22.0,16.0,1.05,14.3,16.5,21.35,6.34
2018,10,17,7,0,0.0,27.0,1.1,14.4,27.0,22.3,12.66
2018,10,17,7,15,0.0,43.0,1.1,14.55,43.0,36.17,24.89
2018,10,17,7,30,0.0,59.0,1.1,14.7,59.0,50.36,37.28
2018,10,17,7,45,3.5,80.0,1.15,14.85,81.0,71.23,55.18
2018,10,17,8,0,7.0,101.0,1.2,15.0,103.0,92.61,73.3
2018,10,17,8,15,75.5,127.0,1.2,15.2,156.0,166.48,135.82
2018,10,17,8,30,144.0,153.0,1.2,15.4,209.0,253.15,207.32
2018,10,17,8,45,301.5,153.0,1.2,15.6,288.0,381.96,311.77
2018,10,17,9,0,459.0,153.0,1.2,15.8,367.0,529.46,425.78
2018,10,17,9,15,650.0,118.0,1.25,16.1,448.5,670.72,531.35
2018,10,17,9,30,841.0,83.0,1.3,16.4,530.0,811.44,628.46
2018,10,17,9,45,873.5,78.5,1.3,16.65,568.0,857.27,656.41
2018,10,17,10,0,906.0,74.0,1.3,16.9,606.0,910.11,689.76
2018,10,17,10,15,914.5,75.5,1.2,17.2,632.0,946.68,709.91
2018,10,17,10,30,923.0,77.0,1.1,17.5,658.0,980.18,727.75
2018,10,17,10,45,929.0,77.0,1.05,17.75,676.5,1006.12,741.51
2018,10,17,11,0,935.0,77.0,1.0,18.0,695.0,1028.51,753.0
2018,10,17,11,15,938.0,77.0,1.05,18.25,705.5,1044.18,762.38
2018,10,17,11,30,941.0,77.0,1.1,18.5,716.0,1055.97,769.54
2018,10,17,11,45,942.0,77.5,1.15,18.7,719.0,1062.39,773.65
2018,10,17,12,0,943.0,78.0,1.2,18.9,722.0,1064.79,775.46
2018,10,17,12,15,941.0,78.0,1.3,18.95,716.5,1059.49,774.02
2018,10,17,12,30,939.0,78.0,1.4,19.0,711.0,1050.2,770.19
2018,10,17,12,45,934.5,78.0,1.5,19.1,697.5,1034.5,762.18
2018,10,17,13,0,930.0,78.0,1.6,19.2,684.0,1015.01,751.76
2018,10,17,13,15,923.5,77.0,1.75,19.1,663.0,988.72,738.1
2018,10,17,13,30,917.0,76.0,1.9,19.0,642.0,959.0,721.91
2018,10,17,13,45,907.0,75.0,2.05,18.95,613.5,922.84,700.89
2018,10,17,14,0,897.0,74.0,2.2,18.9,585.0,883.84,677.47
2018,10,17,14,15,883.0,73.0,2.4,18.7,550.5,838.86,650.11
2018,10,17,14,30,869.0,72.0,2.6,18.5,516.0,791.81,620.46
2018,10,17,14,45,849.5,69.5,2.75,18.3,475.0,736.99,583.96
2018,10,17,15,0,830.0,67.0,2.9,18.1,434.0,687.22,550.21
2018,10,17,15,15,803.0,64.5,2.9,18.1,389.0,625.09,503.99
2018,10,17,15,30,776.0,62.0,2.9,18.1,344.0,563.36,455.57
2018,10,17,15,45,735.5,58.5,3.15,17.5,296.0,493.69,400.75
2018,10,17,16,0,695.0,55.0,3.4,16.9,248.0,426.64,345.43
2018,10,17,16,15,632.0,50.5,3.4,16.5,199.5,351.51,280.84
2018,10,17,16,30,569.0,46.0,3.4,16.1,151.0,284.85,221.31
2018,10,17,16,45,463.5,38.5,3.4,15.75,107.0,205.94,151.74
2018,10,17,17,0,358.0,31.0,3.4,15.4,63.0,139.41,86.65
2018,10,17,17,15,215.5,20.0,3.35,15.15,35.5,59.34,0.0
2018,10,17,17,30,73.0,9.0,3.3,14.9,8.0,7.68,0.0
2018,10,17,17,45,36.5,4.5,3.25,14.65,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,6,15,27.0,5.0,1.2,14.1,5.5,0.0,0.0
2018,10,18,6,30,54.0,10.0,1.2,14.2,11.0,17.96,0.0
2018,10,18,6,45,29.0,24.0,1.15,14.3,24.5,32.71,10.96
2018,10,18,7,0,4.0,38.0,1.1,14.4,38.0,34.72,22.6
2018,10,18,7,15,19.0,58.0,1.1,14.55,61.5,62.8,46.85
2018,10,18,7,30,34.0,78.0,1.1,14.7,85.0,89.86,70.29
2018,10,18,7,45,91.5,98.5,1.15,14.85,124.5,147.93,119.56
2018,10,18,8,0,149.0,119.0,1.2,15.0,164.0,205.58,168.16
2018,10,18,8,15,184.5,137.0,1.15,15.2,202.0,253.58,207.89
2018,10,18,8,30,220.0,155.0,1.1,15.4,240.0,317.6,259.39
2018,10,18,8,45,264.0,168.0,1.1,15.6,281.5,373.8,303.8
2018,10,18,9,0,308.0,181.0,1.1,15.8,323.0,433.68,350.04
2018,10,18,9,15,345.0,189.5,1.05,16.1,361.5,486.12,389.08
2018,10,18,9,30,382.0,198.0,1.0,16.4,400.0,540.66,428.7
2018,10,18,9,45,416.5,203.5,0.95,16.7,436.0,609.83,477.44
2018,10,18,10,0,451.0,209.0,0.9,17.0,472.0,662.52,513.26
2018,10,18,10,15,571.0,180.5,0.85,17.4,528.0,756.71,579.19
2018,10,18,10,30,691.0,152.0,0.8,17.8,584.0,864.65,648.65
2018,10,18,10,45,812.5,114.5,0.75,18.2,637.0,949.07,699.56
2018,10,18,11,0,934.0,77.0,0.7,18.6,690.0,1027.69,745.31
2018,10,18,11,15,937.0,77.5,0.7,19.0,701.0,1043.9,752.47
2018,10,18,11,30,940.0,78.0,0.7,19.4,712.0,1056.24,758.34
2018,10,18,11,45,941.0,78.0,0.65,19.75,714.5,1061.98,759.24
2018,10,18,12,0,942.0,78.0,0.6,20.1,717.0,1063.71,757.91
2018,10,18,12,15,940.0,78.0,0.75,20.4,711.5,1058.36,757.57
2018,10,18,12,30,938.0,78.0,0.9,20.7,706.0,1049.04,754.8
2018,10,18,12,45,933.0,78.0,1.05,21.0,692.5,1032.81,747.62
2018,10,18,13,0,928.0,78.0,1.2,21.3,679.0,1012.83,737.93
2018,10,18,13,15,921.0,77.0,1.35,21.35,657.5,986.07,724.35
2018,10,18,13,30,914.0,76.0,1.5,21.4,636.0,955.93,708.26
2018,10,18,13,45,904.0,75.5,1.6,21.45,608.0,920.46,687.59
2018,10,18,14,0,894.0,75.0,1.7,21.5,580.0,882.15,664.69
2018,10,18,14,15,880.0,73.5,1.85,21.4,545.0,836.67,637.32
2018,10,18,14,30,866.0,72.0,2.0,21.3,510.0,789.14,607.77
2018,10,18,14,45,846.0,69.5,2.15,21.15,469.0,734.08,572.09
2018,10,18,15,0,826.0,67.0,2.3,21.0,428.0,684.15,539.07
2018,10,18,15,15,798.5,64.5,2.3,21.0,383.5,621.9,493.64
2018,10,18,15,30,771.0,62.0,2.3,21.0,339.0,560.11,446.1
2018,10,18,15,45,729.0,58.5,2.5,20.5,290.5,489.9,391.7
2018,10,18,16,0,687.0,55.0,2.7,20.0,242.0,422.48,336.91
2018,10,18,16,15,623.0,49.5,2.8,19.55,193.5,346.34,272.78
2018,10,18,16,30,559.0,44.0,2.9,19.1,145.0,278.87,213.6
2018,10,18,16,45,453.0,37.0,3.05,18.65,102.0,201.11,145.87
2018,10,18,17,0,347.0,30.0,3.2,18.2,59.0,135.08,79.65
2018,10,18,17,15,207.5,19.0,3.3,17.75,33.0,56.92,0.0
2018,10,18,17,30,68.0,8.0,3.4,17.3,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.5,16.9,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
