Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,18,7,15,24.0,5.0,2.2,12.65,5.5,0.0,0.0
2018,12,18,7,30,48.0,10.0,2.2,12.9,11.0,26.78,0.0
2018,12,18,7,45,35.5,24.0,2.2,13.15,25.5,47.31,14.77
2018,12,18,8,0,23.0,38.0,2.2,13.4,40.0,53.82,37.62
2018,12,18,8,15,49.5,54.0,2.25,13.65,62.0,86.31,66.95
2018,12,18,8,30,76.0,70.0,2.3,13.9,84.0,131.45,106.31
2018,12,18,8,45,127.5,85.5,2.35,14.1,115.5,185.04,153.01
2018,12,18,9,0,179.0,101.0,2.4,14.3,147.0,256.72,213.98
2018,12,18,9,15,403.5,88.5,2.35,14.45,213.5,425.83,355.65
2018,12,18,9,30,628.0,76.0,2.3,14.6,280.0,607.1,498.89
2018,12,18,9,45,720.5,67.5,2.2,14.8,323.5,689.79,558.94
2018,12,18,10,0,813.0,59.0,2.1,15.0,367.0,781.05,623.84
2018,12,18,10,15,767.5,72.0,2.0,15.1,379.0,783.58,622.96
2018,12,18,10,30,722.0,85.0,1.9,15.2,391.0,785.68,622.58
2018,12,18,10,45,672.0,101.0,1.85,15.35,396.0,777.73,615.34
2018,12,18,11,0,622.0,117.0,1.8,15.5,401.0,764.05,604.16
2018,12,18,11,15,749.0,90.0,1.7,15.6,441.5,855.26,667.4
2018,12,18,11,30,876.0,63.0,1.6,15.7,482.0,940.58,723.34
2018,12,18,11,45,787.5,85.5,1.5,15.8,465.0,902.19,694.11
2018,12,18,12,0,699.0,108.0,1.4,15.9,448.0,853.93,659.62
2018,12,18,12,15,605.0,129.0,1.35,15.95,422.5,787.46,613.09
2018,12,18,12,30,511.0,150.0,1.3,16.0,397.0,709.32,557.74
2018,12,18,12,45,691.0,106.0,1.25,16.05,433.0,834.53,646.71
2018,12,18,13,0,871.0,62.0,1.2,16.1,469.0,923.17,705.32
2018,12,18,13,15,863.0,61.0,1.2,16.15,452.5,900.58,689.27
2018,12,18,13,30,855.0,60.0,1.2,16.2,436.0,875.03,672.73
2018,12,18,13,45,824.5,62.5,1.25,16.2,409.5,831.48,644.5
2018,12,18,14,0,794.0,65.0,1.3,16.2,383.0,795.29,621.14
2018,12,18,14,15,677.5,79.0,1.3,16.2,336.0,696.12,551.36
2018,12,18,14,30,561.0,93.0,1.3,16.2,289.0,595.85,479.05
2018,12,18,14,45,388.5,102.0,1.35,16.15,231.5,446.21,364.34
2018,12,18,15,0,216.0,111.0,1.4,16.1,174.0,301.66,248.0
2018,12,18,15,15,347.0,83.0,1.4,16.1,167.0,361.57,297.75
2018,12,18,15,30,478.0,55.0,1.4,16.1,160.0,399.38,326.44
2018,12,18,15,45,503.5,45.5,1.3,15.75,136.0,378.72,305.98
2018,12,18,16,0,529.0,36.0,1.2,15.4,112.0,349.19,276.53
2018,12,18,16,15,422.0,29.5,1.2,15.25,77.0,267.03,199.26
2018,12,18,16,30,315.0,23.0,1.2,15.1,42.0,179.9,46.21
2018,12,18,16,45,186.0,15.0,1.2,14.95,23.5,82.57,0.0
2018,12,18,17,0,57.0,7.0,1.2,14.8,5.0,0.0,0.0
2018,12,18,17,15,28.5,3.5,1.15,14.75,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,19,7,15,89.5,8.0,0.75,13.5,10.0,0.0,0.0
2018,12,19,7,30,179.0,16.0,0.7,13.6,20.0,81.39,0.0
2018,12,19,7,45,315.0,23.5,0.65,13.75,49.0,182.47,62.59
2018,12,19,8,0,451.0,31.0,0.6,13.9,78.0,284.24,214.33
2018,12,19,8,15,422.0,26.5,0.8,14.1,86.5,282.42,225.87
2018,12,19,8,30,393.0,22.0,1.0,14.3,95.0,278.2,228.44
2018,12,19,8,45,247.0,24.5,1.2,14.5,74.0,207.58,172.82
2018,12,19,9,0,101.0,27.0,1.4,14.7,53.0,114.11,93.94
2018,12,19,9,15,124.5,50.5,1.65,14.95,87.5,155.02,129.43
2018,12,19,9,30,148.0,74.0,1.9,15.2,122.0,207.82,173.91
2018,12,19,9,45,217.5,79.5,2.15,15.45,157.5,294.58,246.61
2018,12,19,10,0,287.0,85.0,2.4,15.7,193.0,367.37,306.71
2018,12,19,10,15,449.0,96.5,2.45,15.85,279.5,531.98,438.09
2018,12,19,10,30,611.0,108.0,2.5,16.0,366.0,714.58,575.3
2018,12,19,10,45,598.5,117.0,2.6,16.2,379.5,728.89,583.86
2018,12,19,11,0,586.0,126.0,2.7,16.4,393.0,740.14,591.58
2018,12,19,11,15,738.5,93.5,2.7,16.45,440.0,855.41,674.55
2018,12,19,11,30,891.0,61.0,2.7,16.5,487.0,951.91,741.05
2018,12,19,11,45,873.0,66.5,2.65,16.6,487.5,948.98,737.0
2018,12,19,12,0,855.0,72.0,2.6,16.7,488.0,942.31,731.5
2018,12,19,12,15,865.5,69.5,2.5,16.75,489.0,949.11,735.21
2018,12,19,12,30,876.0,67.0,2.4,16.8,490.0,952.43,736.48
2018,12,19,12,45,843.0,72.5,2.3,16.85,473.5,931.87,721.39
2018,12,19,13,0,810.0,78.0,2.2,16.9,457.0,897.56,697.08
2018,12,19,13,15,782.0,79.0,2.1,16.95,434.5,859.56,670.3
2018,12,19,13,30,754.0,80.0,2.0,17.0,412.0,819.42,641.93
2018,12,19,13,45,741.0,78.5,1.9,17.0,390.5,787.81,619.64
2018,12,19,14,0,728.0,77.0,1.8,17.0,369.0,754.06,595.59
2018,12,19,14,15,761.5,67.0,1.7,16.95,352.5,746.83,590.66
2018,12,19,14,30,795.0,57.0,1.6,16.9,336.0,734.45,581.61
2018,12,19,14,45,767.5,55.0,1.55,16.9,302.0,680.95,542.67
2018,12,19,15,0,740.0,53.0,1.5,16.9,268.0,627.13,502.94
2018,12,19,15,15,624.5,56.0,1.5,16.9,219.5,523.88,424.23
2018,12,19,15,30,509.0,59.0,1.5,16.9,171.0,424.53,344.48
2018,12,19,15,45,445.0,52.5,1.25,16.5,136.0,353.11,284.56
2018,12,19,16,0,381.0,46.0,1.0,16.1,101.0,286.64,226.74
2018,12,19,16,15,239.0,34.0,0.95,15.9,64.5,181.97,135.58
2018,12,19,16,30,97.0,22.0,0.9,15.7,28.0,85.04,22.69
2018,12,19,16,45,78.5,14.5,0.9,15.55,16.5,41.96,0.0
2018,12,19,17,0,60.0,7.0,0.9,15.4,5.0,0.0,0.0
2018,12,19,17,15,30.0,3.5,0.95,15.3,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,20,7,15,30.0,5.5,2.75,11.3,6.0,0.0,0.0
2018,12,20,7,30,60.0,11.0,2.8,11.4,12.0,31.99,0.0
2018,12,20,7,45,56.0,24.0,2.85,11.55,27.0,62.59,15.29
2018,12,20,8,0,52.0,37.0,2.9,11.7,42.0,75.18,54.63
2018,12,20,8,15,59.5,51.5,2.9,11.8,60.0,97.41,76.62
2018,12,20,8,30,67.0,66.0,2.9,11.9,78.0,120.38,97.64
2018,12,20,8,45,56.5,82.0,2.9,12.05,94.0,123.53,101.13
2018,12,20,9,0,46.0,98.0,2.9,12.2,110.0,135.87,111.88
2018,12,20,9,15,46.0,111.0,2.7,12.35,124.5,150.81,124.7
2018,12,20,9,30,46.0,124.0,2.5,12.5,139.0,165.96,137.42
2018,12,20,9,45,34.0,121.5,2.35,12.65,133.0,151.43,124.71
2018,12,20,10,0,22.0,119.0,2.2,12.8,127.0,137.23,112.2
2018,12,20,10,15,40.5,145.5,2.0,13.05,162.0,184.95,152.44
2018,12,20,10,30,59.0,172.0,1.8,13.3,197.0,234.65,193.37
2018,12,20,10,45,64.5,182.0,1.55,13.55,210.5,252.06,206.91
2018,12,20,11,0,70.0,192.0,1.3,13.8,224.0,269.83,220.62
2018,12,20,11,15,76.5,197.5,1.2,13.9,233.5,282.9,230.81
2018,12,20,11,30,83.0,203.0,1.1,14.0,243.0,296.22,241.15
2018,12,20,11,45,62.0,199.0,1.0,14.1,229.0,270.53,219.47
2018,12,20,12,0,41.0,195.0,0.9,14.2,215.0,244.78,197.91
2018,12,20,12,15,63.5,201.5,0.9,14.3,232.5,275.15,223.08
2018,12,20,12,30,86.0,208.0,0.9,14.4,250.0,305.66,247.8
2018,12,20,12,45,115.5,206.5,0.9,14.45,261.5,352.36,285.14
2018,12,20,13,0,145.0,205.0,0.9,14.5,273.0,377.89,305.73
2018,12,20,13,15,149.0,198.0,0.95,14.5,265.5,371.12,300.89
2018,12,20,13,30,153.0,191.0,1.0,14.5,258.0,363.93,295.95
2018,12,20,13,45,120.5,178.0,1.05,14.5,229.0,315.63,257.51
2018,12,20,14,0,88.0,165.0,1.1,14.5,200.0,251.52,206.05
2018,12,20,14,15,64.5,149.0,1.1,14.5,173.5,210.9,172.86
2018,12,20,14,30,41.0,133.0,1.1,14.5,147.0,171.91,140.39
2018,12,20,14,45,44.0,121.0,1.15,14.45,135.0,160.33,131.15
2018,12,20,15,0,47.0,109.0,1.2,14.4,123.0,148.71,121.58
2018,12,20,15,15,46.5,96.5,1.2,14.4,108.5,133.99,109.03
2018,12,20,15,30,46.0,84.0,1.2,14.4,94.0,119.6,96.47
2018,12,20,15,45,33.5,68.0,1.15,14.2,74.5,93.26,73.48
2018,12,20,16,0,21.0,52.0,1.1,14.0,55.0,68.06,51.29
2018,12,20,16,15,40.5,36.0,1.1,13.95,39.5,67.57,48.31
2018,12,20,16,30,60.0,20.0,1.1,13.9,24.0,57.57,16.22
2018,12,20,16,45,58.0,13.5,1.1,13.85,14.5,33.48,0.0
2018,12,20,17,0,56.0,7.0,1.1,13.8,5.0,0.0,0.0
2018,12,20,17,15,28.0,3.5,1.1,13.75,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,21,7,15,29.0,4.5,1.95,13.8,5.0,0.0,0.0
2018,12,21,7,30,58.0,9.0,2.2,13.9,10.0,29.43,0.0
2018,12,21,7,45,196.0,21.5,2.4,14.0,39.0,127.42,29.28
2018,12,21,8,0,334.0,34.0,2.6,14.1,68.0,228.65,172.83
2018,12,21,8,15,449.0,38.0,2.8,14.2,106.5,314.12,253.13
2018,12,21,8,30,564.0,42.0,3.0,14.3,145.0,404.84,332.68
2018,12,21,8,45,409.5,58.5,3.2,14.4,142.5,359.9,299.46
2018,12,21,9,0,255.0,75.0,3.4,14.5,140.0,288.59,241.66
2018,12,21,9,15,129.5,75.5,3.45,14.55,108.5,191.3,159.85
2018,12,21,9,30,4.0,76.0,3.5,14.6,77.0,67.89,52.52
2018,12,21,9,45,5.5,82.5,3.55,14.7,84.5,74.89,58.57
2018,12,21,10,0,7.0,89.0,3.6,14.8,92.0,82.07,64.63
2018,12,21,10,15,12.5,121.0,3.7,14.9,126.5,119.28,96.06
2018,12,21,10,30,18.0,153.0,3.8,15.0,161.0,158.48,128.76
2018,12,21,10,45,21.0,160.0,3.9,15.15,169.5,168.11,136.6
2018,12,21,11,0,24.0,167.0,4.0,15.3,178.0,178.03,144.72
2018,12,21,11,15,37.5,180.5,3.95,15.35,198.0,223.76,182.64
2018,12,21,11,30,51.0,194.0,3.9,15.4,218.0,253.63,207.25
2018,12,21,11,45,40.5,186.5,3.85,15.45,206.0,233.58,190.33
2018,12,21,12,0,30.0,179.0,3.8,15.5,194.0,213.78,173.7
2018,12,21,12,15,34.0,175.5,3.85,15.55,192.0,213.32,173.54
2018,12,21,12,30,38.0,172.0,3.9,15.6,190.0,212.97,173.47
2018,12,21,12,45,142.5,179.0,3.95,15.65,246.0,342.52,282.56
2018,12,21,13,0,247.0,186.0,4.0,15.7,302.0,470.82,387.14
2018,12,21,13,15,358.5,165.5,4.0,15.7,327.0,545.26,448.45
2018,12,21,13,30,470.0,145.0,4.0,15.7,352.0,636.65,521.37
2018,12,21,13,45,526.0,125.0,3.95,15.7,345.5,650.55,532.49
2018,12,21,14,0,582.0,105.0,3.9,15.7,339.0,668.86,546.99
2018,12,21,14,15,656.0,84.0,3.9,15.6,329.5,686.73,561.45
2018,12,21,14,30,730.0,63.0,3.9,15.5,320.0,691.86,566.06
2018,12,21,14,45,623.0,71.0,3.9,15.45,275.0,596.99,493.09
2018,12,21,15,0,516.0,79.0,3.9,15.4,230.0,502.61,418.22
2018,12,21,15,15,450.5,74.0,3.9,15.4,192.5,427.93,356.61
2018,12,21,15,30,385.0,69.0,3.9,15.4,155.0,353.95,294.08
2018,12,21,15,45,368.5,56.5,3.7,14.9,125.5,310.14,255.57
2018,12,21,16,0,352.0,44.0,3.5,14.4,96.0,270.64,218.79
2018,12,21,16,15,321.5,35.0,3.55,14.2,70.5,225.6,172.62
2018,12,21,16,30,291.0,26.0,3.6,14.0,45.0,174.71,66.63
2018,12,21,16,45,169.0,16.0,3.65,13.85,25.0,77.93,0.0
2018,12,21,17,0,47.0,6.0,3.7,13.7,5.0,0.0,0.0
2018,12,21,17,15,23.5,3.0,3.65,13.6,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,11.15,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.6,10.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,12,22,7,15,40.5,6.0,2.65,10.85,6.5,0.0,0.0
2018,12,22,7,30,81.0,12.0,2.7,11.1,13.0,40.48,0.0
2018,12,22,7,45,210.5,23.5,2.75,11.3,41.0,134.01,24.06
2018,12,22,8,0,340.0,35.0,2.8,11.5,69.0,231.52,175.96
2018,12,22,8,15,475.0,38.5,2.9,11.7,110.5,327.78,266.26
2018,12,22,8,30,610.0,42.0,3.0,11.9,152.0,430.73,356.27
2018,12,22,8,45,655.0,46.5,3.15,12.15,190.5,495.42,413.05
2018,12,22,9,0,700.0,51.0,3.3,12.4,229.0,562.51,469.9
2018,12,22,9,15,750.0,51.5,3.25,12.5,268.5,630.23,523.3
2018,12,22,9,30,800.0,52.0,3.2,12.6,308.0,699.61,576.25
2018,12,22,9,45,821.5,54.5,3.15,12.75,340.5,742.41,607.44
2018,12,22,10,0,843.0,57.0,3.1,12.9,373.0,791.36,642.64
2018,12,22,10,15,855.5,58.5,3.0,13.0,399.0,829.75,669.06
2018,12,22,10,30,868.0,60.0,2.9,13.1,425.0,865.94,693.44
2018,12,22,10,45,818.5,74.0,2.8,13.25,431.0,869.6,693.84
2018,12,22,11,0,769.0,88.0,2.7,13.4,437.0,857.51,683.22
2018,12,22,11,15,657.0,116.0,2.7,13.55,420.5,805.26,644.39
2018,12,22,11,30,545.0,144.0,2.7,13.7,404.0,729.97,588.52
2018,12,22,11,45,445.0,166.5,2.7,13.9,380.5,665.27,538.7
2018,12,22,12,0,345.0,189.0,2.7,14.1,357.0,575.49,468.34
2018,12,22,12,15,323.5,191.5,2.75,14.3,348.5,557.85,454.64
2018,12,22,12,30,302.0,194.0,2.8,14.5,340.0,539.07,439.59
2018,12,22,12,45,389.0,174.0,2.85,14.7,358.5,617.02,501.44
2018,12,22,13,0,476.0,154.0,2.9,14.9,377.0,670.97,544.07
2018,12,22,13,15,428.0,156.5,2.8,15.0,352.0,621.2,504.75
2018,12,22,13,30,380.0,159.0,2.7,15.1,327.0,571.24,465.67
2018,12,22,13,45,238.5,162.0,2.65,15.2,265.5,419.36,344.82
2018,12,22,14,0,97.0,165.0,2.6,15.3,204.0,259.32,213.35
2018,12,22,14,15,79.5,136.0,2.6,15.3,166.5,206.52,170.42
2018,12,22,14,30,62.0,107.0,2.6,15.3,129.0,155.87,128.21
2018,12,22,14,45,117.0,111.5,2.6,15.3,147.5,218.15,181.47
2018,12,22,15,0,172.0,116.0,2.6,15.3,166.0,262.84,218.93
2018,12,22,15,15,178.0,100.5,2.6,15.3,146.0,255.59,212.15
2018,12,22,15,30,184.0,85.0,2.6,15.3,126.0,233.03,192.53
2018,12,22,15,45,146.0,70.0,2.45,14.8,98.5,184.29,150.33
2018,12,22,16,0,108.0,55.0,2.3,14.3,71.0,128.87,102.26
2018,12,22,16,15,102.5,39.5,2.35,14.2,50.5,113.07,84.84
2018,12,22,16,30,97.0,24.0,2.4,14.1,30.0,81.01,31.34
2018,12,22,16,45,78.0,16.0,2.4,13.95,18.0,43.46,0.0
2018,12,22,17,0,59.0,8.0,2.4,13.8,6.0,0.0,0.0
2018,12,22,17,15,29.5,4.0,2.4,13.75,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,23,7,15,6.0,4.0,2.4,11.65,4.0,0.0,0.0
2018,12,23,7,30,12.0,8.0,2.3,11.8,8.0,11.29,0.0
2018,12,23,7,45,52.0,22.5,2.15,12.0,27.0,57.8,3.84
2018,12,23,8,0,92.0,37.0,2.0,12.2,46.0,104.44,76.66
2018,12,23,8,15,129.5,51.5,2.0,12.45,71.0,145.3,116.09
2018,12,23,8,30,167.0,66.0,2.0,12.7,96.0,190.12,156.21
2018,12,23,8,45,286.0,71.5,1.95,12.9,138.0,291.79,243.37
2018,12,23,9,0,405.0,77.0,1.9,13.1,180.0,392.07,327.54
2018,12,23,9,15,360.5,96.0,1.95,13.4,198.0,401.58,334.89
2018,12,23,9,30,316.0,115.0,2.0,13.7,216.0,389.29,324.77
2018,12,23,9,45,274.5,130.0,2.1,13.95,224.0,386.28,321.58
2018,12,23,10,0,233.0,145.0,2.2,14.2,232.0,379.56,314.94
2018,12,23,10,15,267.0,153.0,2.3,14.4,259.5,425.48,352.05
2018,12,23,10,30,301.0,161.0,2.4,14.6,287.0,472.65,389.33
2018,12,23,10,45,484.0,133.0,2.5,14.75,347.5,632.79,516.19
2018,12,23,11,0,667.0,105.0,2.6,14.9,408.0,789.6,631.63
2018,12,23,11,15,765.0,82.5,2.5,15.0,439.5,859.36,679.14
2018,12,23,11,30,863.0,60.0,2.4,15.1,471.0,922.36,721.49
2018,12,23,11,45,738.5,92.5,2.35,15.2,447.5,862.35,677.45
2018,12,23,12,0,614.0,125.0,2.3,15.3,424.0,791.44,626.42
2018,12,23,12,15,501.5,153.5,2.3,15.35,397.0,706.77,565.08
2018,12,23,12,30,389.0,182.0,2.3,15.4,370.0,608.22,490.13
2018,12,23,12,45,362.5,182.0,2.3,15.5,355.0,579.87,468.85
2018,12,23,13,0,336.0,182.0,2.3,15.6,340.0,550.7,446.29
2018,12,23,13,15,315.0,179.0,2.3,15.6,323.0,522.31,424.59
2018,12,23,13,30,294.0,176.0,2.3,15.6,306.0,493.59,402.44
2018,12,23,13,45,237.5,161.0,2.3,15.65,262.5,417.32,342.27
2018,12,23,14,0,181.0,146.0,2.3,15.7,219.0,324.73,268.27
2018,12,23,14,15,156.0,138.0,2.3,15.65,197.5,289.6,239.85
2018,12,23,14,30,131.0,130.0,2.3,15.6,176.0,255.81,211.91
2018,12,23,14,45,83.5,117.5,2.25,15.55,146.0,200.36,165.14
2018,12,23,15,0,36.0,105.0,2.2,15.5,116.0,135.05,109.62
2018,12,23,15,15,31.0,92.5,2.2,15.5,101.0,117.52,94.71
2018,12,23,15,30,26.0,80.0,2.2,15.5,86.0,100.64,80.05
2018,12,23,15,45,178.0,59.0,1.95,15.1,86.5,187.26,153.43
2018,12,23,16,0,330.0,38.0,1.7,14.7,87.0,253.34,204.29
2018,12,23,16,15,262.5,29.0,1.65,14.55,60.0,191.65,146.52
2018,12,23,16,30,195.0,20.0,1.6,14.4,33.0,130.08,57.9
2018,12,23,16,45,121.0,11.5,1.6,14.2,17.5,56.25,0.0
2018,12,23,17,0,47.0,3.0,1.6,14.0,2.0,0.0,0.0
2018,12,23,17,15,23.5,1.5,1.55,13.9,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.1,13.7,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.2,13.65,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.95,13.25,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,13.5,1.0,0.85,0.0
2018,12,24,7,45,0.0,4.0,3.1,13.75,4.0,3.28,0.0
2018,12,24,8,0,0.0,7.0,3.2,14.0,7.0,5.74,0.0
2018,12,24,8,15,0.0,11.0,3.25,14.2,11.0,9.03,1.88
2018,12,24,8,30,0.0,15.0,3.3,14.4,15.0,12.33,4.8
2018,12,24,8,45,0.0,19.0,3.35,14.6,19.0,15.63,7.71
2018,12,24,9,0,0.0,23.0,3.4,14.8,23.0,18.94,10.6
2018,12,24,9,15,2.0,34.5,3.45,14.95,35.0,29.91,20.09
2018,12,24,9,30,4.0,46.0,3.5,15.1,47.0,41.06,29.69
2018,12,24,9,45,4.0,60.0,3.55,15.3,61.0,52.88,39.72
2018,12,24,10,0,4.0,74.0,3.6,15.5,75.0,64.95,49.88
2018,12,24,10,15,205.5,63.0,3.7,15.6,149.0,273.53,230.99
2018,12,24,10,30,407.0,52.0,3.8,15.7,223.0,453.77,379.11
2018,12,24,10,45,446.0,52.0,3.9,15.85,247.5,497.44,412.75
2018,12,24,11,0,485.0,52.0,4.0,16.0,272.0,542.78,447.94
2018,12,24,11,15,277.5,53.5,4.2,15.95,180.0,357.34,298.8
2018,12,24,11,30,70.0,55.0,4.4,15.9,88.0,135.77,111.61
2018,12,24,11,45,106.0,49.0,4.55,15.85,100.0,178.16,148.67
2018,12,24,12,0,142.0,43.0,4.7,15.8,112.0,204.83,172.29
2018,12,24,12,15,142.0,42.0,4.8,15.7,111.0,203.42,171.19
2018,12,24,12,30,142.0,41.0,4.9,15.6,110.0,201.46,169.68
2018,12,24,12,45,71.0,40.5,5.05,15.5,75.0,118.81,98.0
2018,12,24,13,0,0.0,40.0,5.2,15.4,40.0,33.08,22.45
2018,12,24,13,15,0.0,46.0,5.2,15.35,46.0,38.06,26.72
2018,12,24,13,30,0.0,52.0,5.2,15.3,52.0,43.04,30.99
2018,12,24,13,45,0.0,41.0,5.2,15.25,41.0,33.89,23.26
2018,12,24,14,0,0.0,30.0,5.2,15.2,30.0,24.76,15.52
2018,12,24,14,15,4.5,40.5,5.25,15.25,42.0,37.25,26.39
2018,12,24,14,30,9.0,51.0,5.3,15.3,54.0,49.46,36.99
2018,12,24,14,45,16.5,56.5,5.4,15.3,61.5,63.09,48.88
2018,12,24,15,0,24.0,62.0,5.5,15.3,69.0,74.33,58.62
2018,12,24,15,15,42.0,48.5,5.5,15.3,59.0,81.13,64.75
2018,12,24,15,30,60.0,35.0,5.5,15.3,49.0,75.78,60.25
2018,12,24,15,45,55.0,30.0,5.8,15.25,41.0,64.89,50.23
2018,12,24,16,0,50.0,25.0,6.1,15.2,33.0,62.29,46.94
2018,12,24,16,15,39.5,18.0,6.3,15.1,23.0,46.48,31.97
2018,12,24,16,30,29.0,11.0,6.5,15.0,13.0,29.66,10.03
2018,12,24,16,45,29.0,9.0,6.7,14.9,9.5,18.86,0.0
2018,12,24,17,0,29.0,7.0,6.9,14.8,6.0,0.0,0.0
2018,12,24,17,15,14.5,3.5,6.8,14.6,3.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.55,14.15,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.4,13.9,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.55,13.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.7,13.6,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,6.9,13.45,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,6.95,13.2,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,6.8,13.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.7,13.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.0,13.05,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.4,12.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,4.7,10.95,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,4.7,10.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,4.75,10.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.0,10.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.0,10.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.05,10.9,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.1,10.9,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.1,10.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.05,11.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,12,25,7,15,51.5,5.0,5.1,11.45,6.0,0.0,0.0
2018,12,25,7,30,103.0,10.0,5.2,11.8,12.0,46.45,0.0
2018,12,25,7,45,265.0,20.0,5.25,12.15,42.0,151.9,0.87
2018,12,25,8,0,427.0,30.0,5.3,12.5,72.0,266.7,200.33
2018,12,25,8,15,515.0,35.5,5.4,12.7,110.0,337.18,274.14
2018,12,25,8,30,603.0,41.0,5.5,12.9,148.0,422.48,351.27
2018,12,25,8,45,657.5,45.0,5.6,13.1,188.0,492.13,413.47
2018,12,25,9,0,712.0,49.0,5.7,13.3,228.0,565.07,476.45
2018,12,25,9,15,744.5,52.0,5.7,13.45,265.0,623.84,524.24
2018,12,25,9,30,777.0,55.0,5.7,13.6,302.0,683.13,571.1
2018,12,25,9,45,797.5,58.0,5.7,13.8,334.5,733.01,609.34
2018,12,25,10,0,818.0,61.0,5.7,14.0,367.0,781.8,645.95
2018,12,25,10,15,834.5,62.5,5.75,14.1,394.0,823.72,677.16
2018,12,25,10,30,851.0,64.0,5.8,14.2,421.0,854.36,699.46
2018,12,25,10,45,862.5,65.5,5.85,14.35,442.5,887.06,723.1
2018,12,25,11,0,874.0,67.0,5.9,14.5,464.0,917.11,744.63
2018,12,25,11,15,882.0,67.5,5.9,14.6,478.0,939.62,760.35
2018,12,25,11,30,890.0,68.0,5.9,14.7,492.0,958.99,773.81
2018,12,25,11,45,892.5,68.5,5.95,14.85,498.5,969.73,781.16
2018,12,25,12,0,895.0,69.0,6.0,15.0,505.0,977.02,786.14
2018,12,25,12,15,894.5,69.0,6.05,15.05,504.0,977.18,786.34
2018,12,25,12,30,894.0,69.0,6.1,15.1,503.0,973.81,784.15
2018,12,25,12,45,890.5,68.5,6.1,15.2,494.5,963.36,776.43
2018,12,25,13,0,887.0,68.0,6.1,15.3,486.0,949.51,766.37
2018,12,25,13,15,881.0,67.0,6.15,15.35,470.5,929.3,752.12
2018,12,25,13,30,875.0,66.0,6.2,15.4,455.0,905.97,735.58
2018,12,25,13,45,862.5,65.0,6.25,15.45,432.0,873.81,712.35
2018,12,25,14,0,850.0,64.0,6.3,15.5,409.0,848.15,693.93
2018,12,25,14,15,831.5,62.5,6.25,15.5,380.0,804.94,661.56
2018,12,25,14,30,813.0,61.0,6.2,15.5,351.0,760.02,627.52
2018,12,25,14,45,785.5,59.0,6.15,15.45,316.5,706.05,585.94
2018,12,25,15,0,758.0,57.0,6.1,15.4,282.0,651.6,543.15
2018,12,25,15,15,718.0,53.5,6.1,15.4,243.5,586.57,490.8
2018,12,25,15,30,678.0,50.0,6.1,15.4,205.0,522.88,436.65
2018,12,25,15,45,616.5,45.0,5.6,14.9,165.0,446.4,369.88
2018,12,25,16,0,555.0,40.0,5.1,14.4,125.0,374.02,304.63
2018,12,25,16,15,451.0,33.5,5.0,14.1,88.5,291.13,227.04
2018,12,25,16,30,347.0,27.0,4.9,13.8,52.0,205.41,108.17
2018,12,25,16,45,208.5,18.0,4.75,13.5,29.5,96.11,0.0
2018,12,25,17,0,70.0,9.0,4.6,13.2,7.0,0.0,0.0
2018,12,25,17,15,35.0,4.5,4.55,13.1,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.35,12.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.15,11.35,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,12,26,7,15,2.5,3.5,4.05,11.0,3.5,0.0,0.0
2018,12,26,7,30,5.0,7.0,4.0,11.3,7.0,7.81,0.0
2018,12,26,7,45,45.5,21.5,4.0,11.6,25.5,47.28,0.0
2018,12,26,8,0,86.0,36.0,4.0,11.9,44.0,100.03,72.36
2018,12,26,8,15,118.0,50.0,4.2,12.15,67.5,136.63,108.97
2018,12,26,8,30,150.0,64.0,4.4,12.4,91.0,176.81,145.53
2018,12,26,8,45,129.5,71.0,4.65,12.65,98.0,177.29,147.53
2018,12,26,9,0,109.0,78.0,4.9,12.9,105.0,163.27,136.45
2018,12,26,9,15,99.5,94.5,5.1,13.05,122.5,180.28,151.11
2018,12,26,9,30,90.0,111.0,5.3,13.2,140.0,196.31,164.51
2018,12,26,9,45,325.0,106.0,5.5,13.35,225.0,413.06,350.79
2018,12,26,10,0,560.0,101.0,5.7,13.5,310.0,621.56,522.33
2018,12,26,10,15,589.0,104.0,5.75,13.6,338.0,669.01,558.57
2018,12,26,10,30,618.0,107.0,5.8,13.7,366.0,715.91,594.54
2018,12,26,10,45,688.5,99.0,5.8,13.8,401.0,786.35,648.14
2018,12,26,11,0,759.0,91.0,5.8,13.9,436.0,850.09,695.66
2018,12,26,11,15,828.0,78.5,5.7,13.9,465.0,913.17,741.78
2018,12,26,11,30,897.0,66.0,5.6,13.9,494.0,962.79,777.23
2018,12,26,11,45,899.5,66.0,5.5,13.95,500.0,973.03,783.29
2018,12,26,12,0,902.0,66.0,5.4,14.0,506.0,979.78,787.12
2018,12,26,12,15,899.5,67.0,5.45,14.05,505.0,979.48,787.03
2018,12,26,12,30,897.0,68.0,5.5,14.1,504.0,975.64,784.55
2018,12,26,12,45,826.0,83.0,5.6,14.1,479.0,931.43,752.84
2018,12,26,13,0,755.0,98.0,5.7,14.1,454.0,879.39,715.17
2018,12,26,13,15,746.5,96.0,5.8,14.1,438.0,857.14,699.73
2018,12,26,13,30,738.0,94.0,5.9,14.1,422.0,832.24,682.05
2018,12,26,13,45,789.0,80.5,5.95,14.05,415.5,838.03,687.73
2018,12,26,14,0,840.0,67.0,6.0,14.0,409.0,844.31,693.72
2018,12,26,14,15,821.5,65.0,5.95,13.95,380.0,800.77,660.96
2018,12,26,14,30,803.0,63.0,5.9,13.9,351.0,755.53,626.69
2018,12,26,14,45,739.5,64.0,5.85,13.85,309.0,677.71,566.14
2018,12,26,15,0,676.0,65.0,5.8,13.8,267.0,607.06,510.11
2018,12,26,15,15,576.0,63.5,5.8,13.8,219.5,506.47,427.53
2018,12,26,15,30,476.0,62.0,5.8,13.8,172.0,412.54,347.41
2018,12,26,15,45,477.5,52.0,5.6,13.5,144.0,377.65,315.35
2018,12,26,16,0,479.0,42.0,5.4,13.2,116.0,341.69,280.33
2018,12,26,16,15,394.5,34.5,5.4,13.0,82.5,264.87,208.3
2018,12,26,16,30,310.0,27.0,5.4,12.8,49.0,190.54,106.28
2018,12,26,16,45,176.0,16.0,5.45,12.65,26.5,82.12,0.0
2018,12,26,17,0,42.0,5.0,5.5,12.5,4.0,0.0,0.0
2018,12,26,17,15,21.0,2.5,5.5,12.4,2.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.15,12.1,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.5,12.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.5,12.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.5,11.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.5,11.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.3,11.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.15,11.25,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.0,11.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,5.75,10.9,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.45,10.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.15,10.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.25,10.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.0,5.35,10.2,6.0,0.0,0.0
2018,12,27,7,30,120.0,10.0,5.5,10.6,12.0,52.29,0.0
2018,12,27,7,45,295.5,19.0,5.7,10.95,42.5,162.1,0.0
2018,12,27,8,0,471.0,28.0,5.9,11.3,73.0,276.96,207.44
2018,12,27,8,15,557.0,32.5,6.1,11.6,111.5,354.64,289.43
2018,12,27,8,30,643.0,37.0,6.3,11.9,150.0,439.16,366.9
2018,12,27,8,45,695.5,40.0,6.55,12.25,190.0,507.78,429.04
2018,12,27,9,0,748.0,43.0,6.8,12.6,230.0,579.53,491.58
2018,12,27,9,15,778.5,46.0,7.0,12.9,267.5,631.69,534.66
2018,12,27,9,30,809.0,49.0,7.2,13.2,305.0,690.15,581.71
2018,12,27,9,45,827.5,51.5,7.4,13.5,337.5,738.42,619.64
2018,12,27,10,0,846.0,54.0,7.6,13.8,370.0,785.47,655.97
2018,12,27,10,15,861.5,55.5,7.7,13.95,397.5,826.99,687.56
2018,12,27,10,30,877.0,57.0,7.8,14.1,425.0,866.49,717.28
2018,12,27,10,45,889.0,58.5,7.9,14.25,447.0,900.5,742.54
2018,12,27,11,0,901.0,60.0,8.0,14.4,469.0,931.81,765.65
2018,12,27,11,15,908.5,60.0,8.0,14.5,483.0,953.82,781.39
2018,12,27,11,30,916.0,60.0,8.0,14.6,497.0,972.58,794.75
2018,12,27,11,45,920.0,60.0,8.0,14.75,504.0,984.56,802.92
2018,12,27,12,0,924.0,60.0,8.0,14.9,511.0,992.99,808.57
2018,12,27,12,15,924.5,60.0,8.0,14.95,510.5,994.38,809.39
2018,12,27,12,30,925.0,60.0,8.0,15.0,510.0,992.14,807.67
2018,12,27,12,45,923.5,59.0,8.05,15.1,502.0,982.91,800.91
2018,12,27,13,0,922.0,58.0,8.1,15.2,494.0,970.12,791.61
2018,12,27,13,15,914.5,58.0,8.1,15.2,478.5,949.57,776.64
2018,12,27,13,30,907.0,58.0,8.1,15.2,463.0,925.81,759.3
2018,12,27,13,45,895.0,57.0,8.1,15.25,440.0,893.55,735.28
2018,12,27,14,0,883.0,56.0,8.1,15.3,417.0,858.65,709.13
2018,12,27,14,15,867.5,55.0,8.05,15.2,388.5,818.4,678.83
2018,12,27,14,30,852.0,54.0,8.0,15.1,360.0,776.23,646.67
2018,12,27,14,45,830.0,51.5,8.0,15.0,326.0,725.27,607.11
2018,12,27,15,0,808.0,49.0,8.0,14.9,292.0,673.48,566.08
2018,12,27,15,15,771.5,46.5,8.0,14.9,253.5,617.18,520.13
2018,12,27,15,30,735.0,44.0,8.0,14.9,215.0,555.04,467.2
2018,12,27,15,45,677.5,40.0,7.7,14.35,174.0,479.78,401.06
2018,12,27,16,0,620.0,36.0,7.4,13.8,133.0,408.31,335.93
2018,12,27,16,15,521.5,31.0,7.25,13.55,95.0,319.3,252.52
2018,12,27,16,30,423.0,26.0,7.1,13.3,57.0,233.98,137.68
2018,12,27,16,45,259.5,18.0,7.0,13.0,32.5,116.75,0.0
2018,12,27,17,0,96.0,10.0,6.9,12.7,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,6.9,12.6,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,6.85,12.4,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,6.8,12.25,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.75,12.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.65,11.65,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.6,11.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.55,11.55,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.45,11.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.4,11.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.35,11.25,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.35,10.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.35,10.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.3,10.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.3,10.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.3,10.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.35,10.35,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.4,10.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.4,10.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.4,10.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.4,10.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.3,9.9,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.2,9.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.1,9.65,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.1,9.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.1,9.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.05,9.35,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.0,9.3,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.0,9.25,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.0,9.2,0.0,0.0,0.0
